Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,343.5,72.0,1.1,14.65,151.5,339.77,279.21
2018,1,11,16,0,256.0,65.0,0.8,13.7,112.0,261.33,213.3
2018,1,11,16,15,210.0,51.0,0.8,13.15,83.0,205.97,165.44
2018,1,11,16,30,164.0,37.0,0.8,12.6,54.0,155.6,118.14
2018,1,11,16,45,119.0,24.0,0.85,12.1,33.0,101.31,30.09
2018,1,11,17,0,74.0,11.0,0.9,11.6,12.0,38.38,0.0
2018,1,11,17,15,37.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,7,15,60.0,5.0,0.95,7.85,6.0,0.0,0.0
2018,1,12,7,30,120.0,10.0,1.0,8.3,12.0,55.21,0.0
2018,1,12,7,45,264.0,20.0,1.1,8.75,41.5,159.99,21.56
2018,1,12,8,0,408.0,30.0,1.2,9.2,71.0,270.31,207.26
2018,1,12,8,15,515.0,35.5,1.3,9.55,112.5,352.59,287.26
2018,1,12,8,30,622.0,41.0,1.4,9.9,154.0,451.99,373.15
2018,1,12,8,45,644.0,47.0,1.5,10.25,189.5,505.23,419.51
2018,1,12,9,0,666.0,53.0,1.6,10.6,225.0,559.01,463.97
2018,1,12,9,15,664.0,62.0,1.8,11.25,256.0,603.65,498.76
2018,1,12,9,30,662.0,71.0,2.0,11.9,287.0,641.84,527.59
2018,1,12,9,45,690.5,74.5,2.25,12.55,321.0,696.06,568.11
2018,1,12,10,0,719.0,78.0,2.5,13.2,355.0,750.2,607.58
2018,1,12,10,15,698.0,88.0,2.55,13.55,373.0,768.15,619.05
2018,1,12,10,30,677.0,98.0,2.6,13.9,391.0,782.21,627.86
2018,1,12,10,45,519.5,132.0,2.6,14.3,363.5,680.71,550.61
2018,1,12,11,0,362.0,166.0,2.6,14.7,336.0,556.5,453.56
2018,1,12,11,15,444.5,156.5,2.65,14.85,372.0,658.11,532.47
2018,1,12,11,30,527.0,147.0,2.7,15.0,408.0,735.67,589.9
2018,1,12,11,45,719.0,107.5,2.7,15.2,469.5,899.47,707.01
2018,1,12,12,0,911.0,68.0,2.7,15.4,531.0,1028.98,794.78
2018,1,12,12,15,850.5,83.0,2.75,15.5,515.5,1001.87,774.91
2018,1,12,12,30,790.0,98.0,2.8,15.6,500.0,957.45,744.66
2018,1,12,12,45,689.0,119.5,2.85,15.65,466.5,884.97,694.57
2018,1,12,13,0,588.0,141.0,2.9,15.7,433.0,800.96,635.41
2018,1,12,13,15,735.0,106.0,2.9,15.65,460.5,897.13,705.95
2018,1,12,13,30,882.0,71.0,2.9,15.6,488.0,964.37,753.35
2018,1,12,13,45,774.5,89.0,2.9,15.55,443.0,877.37,692.14
2018,1,12,14,0,667.0,107.0,2.9,15.5,398.0,786.83,628.33
2018,1,12,14,15,685.0,96.0,2.85,15.35,378.5,769.93,617.61
2018,1,12,14,30,703.0,85.0,2.8,15.2,359.0,749.31,603.45
2018,1,12,14,45,698.0,77.5,2.75,15.0,329.5,710.29,575.46
2018,1,12,15,0,693.0,70.0,2.7,14.8,300.0,669.43,545.66
2018,1,12,15,15,697.5,62.5,2.7,14.8,270.0,629.01,515.26
2018,1,12,15,30,702.0,55.0,2.7,14.8,240.0,591.81,486.34
2018,1,12,15,45,576.0,54.0,2.0,13.5,189.0,478.51,394.64
2018,1,12,16,0,450.0,53.0,1.3,12.2,138.0,370.16,304.09
2018,1,12,16,15,357.5,45.5,1.25,11.55,102.0,284.59,231.1
2018,1,12,16,30,265.0,38.0,1.2,10.9,66.0,208.31,161.45
2018,1,12,16,45,163.5,24.5,1.2,10.25,39.0,123.15,49.26
2018,1,12,17,0,62.0,11.0,1.2,9.6,12.0,33.61,0.0
2018,1,12,17,15,31.0,5.5,1.2,9.45,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,13,7,15,11.5,3.5,2.5,6.2,3.5,0.0,0.0
2018,1,13,7,30,23.0,7.0,2.6,6.4,7.0,14.54,0.0
2018,1,13,7,45,94.5,21.0,2.65,6.65,29.5,83.64,12.37
2018,1,13,8,0,166.0,35.0,2.7,6.9,52.0,152.19,117.61
2018,1,13,8,15,189.0,50.5,2.75,7.25,78.5,178.85,147.71
2018,1,13,8,30,212.0,66.0,2.8,7.6,105.0,219.85,185.73
2018,1,13,8,45,237.5,80.5,2.85,7.95,134.0,263.1,224.62
2018,1,13,9,0,263.0,95.0,2.9,8.3,163.0,308.51,264.32
2018,1,13,9,15,318.0,104.0,2.9,8.8,199.0,388.07,331.34
2018,1,13,9,30,373.0,113.0,2.9,9.3,235.0,455.85,387.14
2018,1,13,9,45,404.0,121.5,2.9,9.75,266.5,506.63,427.59
2018,1,13,10,0,435.0,130.0,2.9,10.2,298.0,558.51,468.02
2018,1,13,10,15,444.5,139.0,2.9,10.65,322.0,592.5,493.2
2018,1,13,10,30,454.0,148.0,2.9,11.1,346.0,625.55,517.29
2018,1,13,10,45,502.0,145.0,2.9,11.55,374.0,679.62,557.97
2018,1,13,11,0,550.0,142.0,2.9,12.0,402.0,733.86,597.02
2018,1,13,11,15,645.0,124.0,2.9,12.5,438.0,827.83,664.52
2018,1,13,11,30,740.0,106.0,2.9,13.0,474.0,910.75,721.87
2018,1,13,11,45,765.5,101.5,2.9,13.5,487.5,938.55,739.08
2018,1,13,12,0,791.0,97.0,2.9,14.0,501.0,956.79,750.03
2018,1,13,12,15,842.0,85.5,2.95,14.25,516.0,996.53,777.29
2018,1,13,12,30,893.0,74.0,3.0,14.5,531.0,1019.53,792.66
2018,1,13,12,45,866.5,78.5,3.0,14.7,517.0,1006.14,782.82
2018,1,13,13,0,840.0,83.0,3.0,14.9,503.0,977.14,762.59
2018,1,13,13,15,852.5,77.0,3.0,14.95,493.0,970.33,758.54
2018,1,13,13,30,865.0,71.0,3.0,15.0,483.0,948.3,743.72
2018,1,13,13,45,836.5,74.0,2.95,15.05,457.5,918.28,723.01
2018,1,13,14,0,808.0,77.0,2.9,15.1,432.0,874.78,692.65
2018,1,13,14,15,801.5,73.0,2.8,14.9,406.5,840.7,669.23
2018,1,13,14,30,795.0,69.0,2.7,14.7,381.0,804.21,643.74
2018,1,13,14,45,778.5,65.5,2.65,14.55,349.0,757.78,610.77
2018,1,13,15,0,762.0,62.0,2.6,14.4,317.0,710.06,576.22
2018,1,13,15,15,721.0,59.0,2.6,14.4,277.5,643.4,526.31
2018,1,13,15,30,680.0,56.0,2.6,14.4,238.0,577.97,475.94
2018,1,13,15,45,632.0,50.5,2.05,13.1,197.5,506.82,418.51
2018,1,13,16,0,584.0,45.0,1.5,11.8,157.0,443.92,364.49
2018,1,13,16,15,497.5,39.0,1.45,11.1,117.5,357.35,290.46
2018,1,13,16,30,411.0,33.0,1.4,10.4,78.0,278.8,218.04
2018,1,13,16,45,269.5,23.0,1.35,9.75,47.0,171.82,83.17
2018,1,13,17,0,128.0,13.0,1.3,9.1,16.0,61.84,0.0
2018,1,13,17,15,64.0,6.5,1.3,8.95,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.3,7.35,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.3,7.5,1.0,0.79,0.0
2018,1,14,7,45,3.5,6.0,2.3,7.7,6.5,6.25,0.0
2018,1,14,8,0,7.0,11.0,2.3,7.9,12.0,12.11,4.26
2018,1,14,8,15,10.5,16.0,2.3,8.15,18.0,18.36,10.22
2018,1,14,8,30,14.0,21.0,2.3,8.4,24.0,24.96,16.32
2018,1,14,8,45,7.0,18.0,2.25,8.65,19.5,18.71,10.91
2018,1,14,9,0,0.0,15.0,2.2,8.9,15.0,11.39,4.35
2018,1,14,9,15,27.5,45.5,2.2,9.3,54.5,57.46,45.57
2018,1,14,9,30,55.0,76.0,2.2,9.7,94.0,123.42,103.33
2018,1,14,9,45,135.0,112.0,2.15,10.05,162.5,233.58,198.68
2018,1,14,10,0,215.0,148.0,2.1,10.4,231.0,370.06,311.72
2018,1,14,10,15,273.0,158.0,2.05,10.9,272.0,440.46,367.85
2018,1,14,10,30,331.0,168.0,2.0,11.4,313.0,513.66,424.97
2018,1,14,10,45,265.5,187.0,1.9,11.9,307.0,483.55,397.43
2018,1,14,11,0,200.0,206.0,1.8,12.4,301.0,427.0,350.25
2018,1,14,11,15,125.5,204.0,1.75,12.8,264.5,353.34,289.3
2018,1,14,11,30,51.0,202.0,1.7,13.2,228.0,254.39,207.23
2018,1,14,11,45,64.0,208.0,1.6,13.6,241.0,274.73,223.97
2018,1,14,12,0,77.0,214.0,1.5,14.0,254.0,295.39,240.31
2018,1,14,12,15,82.5,218.0,1.4,14.25,260.5,306.06,248.41
2018,1,14,12,30,88.0,222.0,1.3,14.5,267.0,316.79,256.59
2018,1,14,12,45,116.5,223.0,1.2,14.7,282.0,370.35,298.88
2018,1,14,13,0,145.0,224.0,1.1,14.9,297.0,399.78,321.8
2018,1,14,13,15,181.0,216.0,1.1,14.95,304.5,424.01,341.64
2018,1,14,13,30,217.0,208.0,1.1,15.0,312.0,446.74,360.26
2018,1,14,13,45,261.0,192.0,1.05,15.05,311.5,487.0,391.79
2018,1,14,14,0,305.0,176.0,1.0,15.1,311.0,501.75,403.99
2018,1,14,14,15,257.5,165.5,1.0,14.95,274.5,437.91,354.91
2018,1,14,14,30,210.0,155.0,1.0,14.8,238.0,376.19,307.05
2018,1,14,14,45,158.5,140.0,1.0,14.65,199.5,289.41,238.27
2018,1,14,15,0,107.0,125.0,1.0,14.5,161.0,225.7,186.11
2018,1,14,15,15,111.5,110.5,1.0,14.5,144.0,208.91,172.78
2018,1,14,15,30,116.0,96.0,1.0,14.5,127.0,191.66,158.46
2018,1,14,15,45,132.5,84.5,1.05,13.35,114.5,186.08,154.18
2018,1,14,16,0,149.0,73.0,1.1,12.2,102.0,191.71,158.15
2018,1,14,16,15,102.0,57.0,1.15,11.7,74.5,128.27,103.17
2018,1,14,16,30,55.0,41.0,1.2,11.2,47.0,81.92,61.74
2018,1,14,16,45,39.5,25.0,1.25,10.75,28.5,50.89,24.09
2018,1,14,17,0,24.0,9.0,1.3,10.3,10.0,16.77,0.0
2018,1,14,17,15,12.0,4.5,1.3,10.15,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,7,15,2.0,2.5,1.65,8.0,2.5,0.0,0.0
2018,1,15,7,30,4.0,5.0,1.5,8.3,5.0,5.49,0.0
2018,1,15,7,45,2.0,16.0,1.35,8.6,16.0,13.1,0.0
2018,1,15,8,0,0.0,27.0,1.2,8.9,27.0,21.22,11.61
2018,1,15,8,15,0.0,40.5,1.15,9.3,40.5,33.29,22.73
2018,1,15,8,30,0.0,54.0,1.1,9.7,54.0,45.09,33.28
2018,1,15,8,45,0.5,69.5,1.05,10.1,69.5,59.4,45.87
2018,1,15,9,0,1.0,85.0,1.0,10.5,85.0,73.76,58.32
2018,1,15,9,15,74.0,105.5,0.95,10.95,130.0,159.12,133.06
2018,1,15,9,30,147.0,126.0,0.9,11.4,175.0,257.77,216.24
2018,1,15,9,45,292.5,128.5,0.85,11.85,238.5,401.93,334.21
2018,1,15,10,0,438.0,131.0,0.8,12.3,302.0,561.09,456.6
2018,1,15,10,15,491.0,130.5,0.85,12.75,335.5,622.68,500.91
2018,1,15,10,30,544.0,130.0,0.9,13.2,369.0,685.7,545.28
2018,1,15,10,45,445.0,152.5,0.9,13.7,354.5,633.75,504.01
2018,1,15,11,0,346.0,175.0,0.9,14.2,340.0,551.04,440.42
2018,1,15,11,15,458.0,162.0,0.9,14.4,388.0,677.02,534.74
2018,1,15,11,30,570.0,149.0,0.9,14.6,436.0,780.33,606.4
2018,1,15,11,45,496.5,170.0,0.85,14.8,422.5,737.71,573.29
2018,1,15,12,0,423.0,191.0,0.8,15.0,409.0,690.92,537.6
2018,1,15,12,15,345.5,207.5,0.75,15.0,386.0,608.61,477.16
2018,1,15,12,30,268.0,224.0,0.7,15.0,363.0,550.06,432.71
2018,1,15,12,45,262.0,221.5,0.65,14.95,356.0,539.48,425.23
2018,1,15,13,0,256.0,219.0,0.6,14.9,349.0,528.04,416.64
2018,1,15,13,15,225.0,214.5,0.55,14.85,326.0,465.19,369.72
2018,1,15,13,30,194.0,210.0,0.5,14.8,303.0,426.49,340.42
2018,1,15,13,45,148.0,200.0,0.5,14.75,269.0,367.09,294.63
2018,1,15,14,0,102.0,190.0,0.5,14.7,235.0,289.02,233.6
2018,1,15,14,15,79.5,175.5,0.5,14.55,209.5,250.0,202.99
2018,1,15,14,30,57.0,161.0,0.5,14.4,184.0,212.42,172.71
2018,1,15,14,45,107.0,146.5,0.5,14.3,185.0,254.49,208.7
2018,1,15,15,0,157.0,132.0,0.5,14.2,186.0,274.32,225.97
2018,1,15,15,15,213.5,115.5,0.5,14.2,179.5,308.54,254.17
2018,1,15,15,30,270.0,99.0,0.5,14.2,173.0,320.12,263.64
2018,1,15,15,45,263.0,84.5,0.6,13.55,147.0,286.44,236.32
2018,1,15,16,0,256.0,70.0,0.7,12.9,121.0,267.25,219.46
2018,1,15,16,15,189.0,56.5,0.7,12.65,89.0,187.5,151.63
2018,1,15,16,30,122.0,43.0,0.7,12.4,57.0,129.16,99.9
2018,1,15,16,45,75.0,27.0,0.7,12.1,34.5,78.61,43.61
2018,1,15,17,0,28.0,11.0,0.7,11.8,12.0,19.98,0.0
2018,1,15,17,15,14.0,5.5,0.75,11.55,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,16,7,15,6.0,2.5,0.55,11.25,2.5,0.0,0.0
2018,1,16,7,30,12.0,5.0,0.6,11.4,5.0,8.57,0.0
2018,1,16,7,45,6.0,10.0,0.65,11.55,10.0,10.49,0.0
2018,1,16,8,0,0.0,15.0,0.7,11.7,15.0,11.4,3.58
2018,1,16,8,15,0.0,21.5,0.8,11.9,21.5,16.36,8.22
2018,1,16,8,30,0.0,28.0,0.9,12.1,28.0,21.34,12.68
2018,1,16,8,45,0.0,37.0,1.0,12.3,37.0,28.24,18.76
2018,1,16,9,0,0.0,46.0,1.1,12.5,46.0,35.17,24.8
2018,1,16,9,15,12.5,75.5,1.0,12.85,79.5,69.85,54.97
2018,1,16,9,30,25.0,105.0,0.9,13.2,113.0,119.33,97.13
2018,1,16,9,45,31.0,126.0,0.8,13.6,137.5,147.96,120.79
2018,1,16,10,0,37.0,147.0,0.7,14.0,162.0,177.38,144.67
2018,1,16,10,15,72.0,160.0,0.75,14.25,191.0,223.25,182.88
2018,1,16,10,30,107.0,173.0,0.8,14.5,220.0,291.46,237.94
2018,1,16,10,45,101.5,186.5,0.8,14.75,233.0,304.64,247.08
2018,1,16,11,0,96.0,200.0,0.8,15.0,246.0,295.66,239.29
2018,1,16,11,15,80.0,206.0,0.9,15.2,245.0,287.57,232.2
2018,1,16,11,30,64.0,212.0,1.0,15.4,244.0,279.02,224.71
2018,1,16,11,45,39.5,189.5,1.1,15.6,209.5,226.25,181.89
2018,1,16,12,0,15.0,167.0,1.2,15.8,175.0,157.3,125.43
2018,1,16,12,15,9.0,156.0,1.25,15.85,161.0,140.03,111.26
2018,1,16,12,30,3.0,145.0,1.3,15.9,147.0,123.1,97.15
2018,1,16,12,45,3.0,129.5,1.4,15.95,131.5,108.33,85.08
2018,1,16,13,0,3.0,114.0,1.5,16.0,116.0,94.01,73.33
2018,1,16,13,15,9.0,128.5,1.5,15.95,133.0,113.74,90.05
2018,1,16,13,30,15.0,143.0,1.5,15.9,150.0,134.08,107.14
2018,1,16,13,45,7.5,112.5,1.55,15.8,116.0,97.64,76.8
2018,1,16,14,0,0.0,82.0,1.6,15.7,82.0,63.15,47.8
2018,1,16,14,15,24.0,95.0,1.6,15.55,104.5,105.73,84.75
2018,1,16,14,30,48.0,108.0,1.6,15.4,127.0,140.6,114.81
2018,1,16,14,45,50.0,99.5,1.6,15.25,118.0,132.49,108.23
2018,1,16,15,0,52.0,91.0,1.6,15.1,109.0,124.23,101.53
2018,1,16,15,15,34.5,89.0,1.6,15.1,100.5,108.51,87.69
2018,1,16,15,30,17.0,87.0,1.6,15.1,92.0,86.03,68.11
2018,1,16,15,45,14.5,74.5,1.3,14.3,78.0,72.9,56.95
2018,1,16,16,0,12.0,62.0,1.0,13.5,64.0,60.11,45.86
2018,1,16,16,15,8.5,48.0,1.0,13.05,49.5,45.28,32.79
2018,1,16,16,30,5.0,34.0,1.0,12.6,35.0,30.62,19.69
2018,1,16,16,45,9.0,21.5,1.05,12.15,22.0,23.7,10.25
2018,1,16,17,0,13.0,9.0,1.1,11.7,9.0,12.35,0.0
2018,1,16,17,15,6.5,4.5,1.1,11.5,4.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,7,15,12.5,4.5,0.8,8.75,4.5,0.0,0.0
2018,1,17,7,30,25.0,9.0,0.8,9.2,9.0,16.7,0.0
2018,1,17,7,45,31.0,22.5,0.85,9.7,24.5,42.32,10.69
2018,1,17,8,0,37.0,36.0,0.9,10.2,40.0,64.89,47.23
2018,1,17,8,15,57.0,53.0,0.95,10.6,62.5,96.5,76.43
2018,1,17,8,30,77.0,70.0,1.0,11.0,85.0,129.7,106.01
2018,1,17,8,45,138.0,86.0,1.0,11.35,120.0,189.95,158.54
2018,1,17,9,0,199.0,102.0,1.0,11.7,155.0,270.55,226.58
2018,1,17,9,15,252.0,113.5,1.05,12.3,191.0,331.23,276.63
2018,1,17,9,30,305.0,125.0,1.1,12.9,227.0,396.19,328.83
2018,1,17,9,45,251.0,142.0,1.1,13.45,232.0,383.93,316.65
2018,1,17,10,0,197.0,159.0,1.1,14.0,237.0,347.76,286.13
2018,1,17,10,15,204.5,171.5,1.2,14.45,257.5,374.66,307.2
2018,1,17,10,30,212.0,184.0,1.3,14.9,278.0,401.62,327.6
2018,1,17,10,45,247.5,191.5,1.35,15.35,306.5,470.58,380.33
2018,1,17,11,0,283.0,199.0,1.4,15.8,335.0,519.35,416.75
2018,1,17,11,15,277.0,206.0,1.5,16.1,343.0,527.07,421.57
2018,1,17,11,30,271.0,213.0,1.6,16.4,351.0,533.64,425.88
2018,1,17,11,45,222.0,215.0,1.75,16.7,329.0,465.07,373.09
2018,1,17,12,0,173.0,217.0,1.9,17.0,307.0,418.87,336.57
2018,1,17,12,15,170.0,222.0,1.9,17.15,310.5,422.48,339.19
2018,1,17,12,30,167.0,227.0,1.9,17.3,314.0,425.67,341.24
2018,1,17,12,45,194.5,222.0,1.9,17.45,322.5,446.6,358.12
2018,1,17,13,0,222.0,217.0,1.9,17.6,331.0,466.6,374.12
2018,1,17,13,15,234.5,212.5,1.8,17.6,330.0,494.66,395.16
2018,1,17,13,30,247.0,208.0,1.7,17.6,329.0,497.56,397.47
2018,1,17,13,45,230.0,201.5,1.65,17.6,310.0,446.3,358.71
2018,1,17,14,0,213.0,195.0,1.6,17.6,291.0,418.19,337.25
2018,1,17,14,15,197.0,182.5,1.4,17.4,267.0,383.64,310.41
2018,1,17,14,30,181.0,170.0,1.2,17.2,243.0,349.65,283.79
2018,1,17,14,45,239.0,151.0,1.05,17.05,239.0,388.42,315.59
2018,1,17,15,0,297.0,132.0,0.9,16.9,235.0,402.85,327.64
2018,1,17,15,15,295.0,116.5,0.9,16.9,209.0,371.0,302.72
2018,1,17,15,30,293.0,101.0,0.9,16.9,183.0,338.66,277.06
2018,1,17,15,45,276.0,86.5,0.75,15.95,154.0,297.22,243.48
2018,1,17,16,0,259.0,72.0,0.6,15.0,125.0,271.3,220.98
2018,1,17,16,15,218.5,58.0,0.65,14.6,95.5,218.55,175.89
2018,1,17,16,30,178.0,44.0,0.7,14.2,66.0,170.07,132.67
2018,1,17,16,45,123.0,29.5,0.75,13.75,41.5,105.42,67.04
2018,1,17,17,0,68.0,15.0,0.8,13.3,17.0,39.37,0.0
2018,1,17,17,15,34.0,7.5,0.75,13.15,8.5,5.9,0.0
2018,1,17,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.35,10.0,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.6,10.5,8.0,13.57,0.0
2018,1,18,7,45,10.5,20.5,1.8,11.0,20.5,24.07,4.61
2018,1,18,8,0,2.0,33.0,2.0,11.5,33.0,29.36,18.22
2018,1,18,8,15,5.5,49.0,2.1,11.75,50.0,46.14,33.42
2018,1,18,8,30,9.0,65.0,2.2,12.0,67.0,62.89,48.3
2018,1,18,8,45,15.0,81.5,2.3,12.25,85.5,82.12,65.21
2018,1,18,9,0,21.0,98.0,2.4,12.5,104.0,112.54,91.46
2018,1,18,9,15,14.0,98.0,2.4,12.7,102.0,94.05,75.57
2018,1,18,9,30,7.0,98.0,2.4,12.9,100.0,86.84,69.16
2018,1,18,9,45,5.5,105.5,2.35,13.15,107.5,91.83,73.2
2018,1,18,10,0,4.0,113.0,2.3,13.4,115.0,96.88,77.21
2018,1,18,10,15,19.5,142.0,2.4,13.55,151.0,139.14,113.15
2018,1,18,10,30,35.0,171.0,2.5,13.7,187.0,201.63,165.2
2018,1,18,10,45,48.0,177.5,2.6,13.9,200.5,220.81,181.02
2018,1,18,11,0,61.0,184.0,2.7,14.1,214.0,240.77,197.5
2018,1,18,11,15,45.0,174.5,2.8,14.15,197.0,213.5,174.42
2018,1,18,11,30,29.0,165.0,2.9,14.2,180.0,186.35,151.44
2018,1,18,11,45,26.0,178.5,3.0,14.3,192.0,198.76,161.35
2018,1,18,12,0,23.0,192.0,3.1,14.4,204.0,190.96,154.68
2018,1,18,12,15,20.0,188.0,3.2,14.45,198.5,183.58,148.49
2018,1,18,12,30,17.0,184.0,3.3,14.5,193.0,176.35,142.44
2018,1,18,12,45,26.5,185.0,3.4,14.55,199.0,206.81,167.88
2018,1,18,13,0,36.0,186.0,3.5,14.6,205.0,217.82,177.33
2018,1,18,13,15,35.5,181.5,3.55,14.5,199.5,212.26,172.96
2018,1,18,13,30,35.0,177.0,3.6,14.4,194.0,206.82,168.73
2018,1,18,13,45,40.0,170.0,3.65,14.35,189.0,203.79,166.72
2018,1,18,14,0,45.0,163.0,3.7,14.3,184.0,200.64,164.61
2018,1,18,14,15,24.0,126.0,3.65,14.05,137.0,138.83,112.83
2018,1,18,14,30,3.0,89.0,3.6,13.8,90.0,72.64,56.49
2018,1,18,14,45,8.0,96.0,3.55,13.5,99.0,84.06,66.62
2018,1,18,15,0,13.0,103.0,3.5,13.2,108.0,96.06,77.15
2018,1,18,15,15,25.0,94.5,3.5,13.2,102.5,107.12,87.01
2018,1,18,15,30,37.0,86.0,3.5,13.2,97.0,107.28,87.41
2018,1,18,15,45,20.5,68.5,3.2,12.65,74.5,76.61,60.72
2018,1,18,16,0,4.0,51.0,2.9,12.1,52.0,42.69,31.11
2018,1,18,16,15,2.0,40.5,2.85,11.9,41.0,32.66,22.2
2018,1,18,16,30,0.0,30.0,2.8,11.7,30.0,22.93,13.46
2018,1,18,16,45,0.5,17.5,2.7,11.45,17.5,13.56,4.22
2018,1,18,17,0,1.0,5.0,2.6,11.2,5.0,4.34,0.0
2018,1,18,17,15,0.5,2.5,2.6,11.1,2.5,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,7,15,11.5,4.5,1.25,6.7,5.0,0.0,0.0
2018,1,19,7,30,23.0,9.0,1.3,7.4,10.0,15.85,0.0
2018,1,19,7,45,65.5,22.0,1.35,8.1,28.5,62.97,24.02
2018,1,19,8,0,108.0,35.0,1.4,8.8,47.0,106.97,82.26
2018,1,19,8,15,336.0,43.0,1.55,9.2,103.0,262.22,216.27
2018,1,19,8,30,564.0,51.0,1.7,9.6,159.0,426.62,354.97
2018,1,19,8,45,619.5,56.0,1.85,9.95,201.0,497.93,415.56
2018,1,19,9,0,675.0,61.0,2.0,10.3,243.0,573.04,477.59
2018,1,19,9,15,711.5,65.0,2.05,10.55,282.5,631.11,522.59
2018,1,19,9,30,748.0,69.0,2.1,10.8,322.0,695.67,570.96
2018,1,19,9,45,773.0,71.5,2.1,11.0,357.0,749.66,609.79
2018,1,19,10,0,798.0,74.0,2.1,11.2,392.0,802.96,647.23
2018,1,19,10,15,815.5,76.0,2.1,11.35,422.0,847.98,677.99
2018,1,19,10,30,833.0,78.0,2.1,11.5,452.0,891.2,707.04
2018,1,19,10,45,845.0,79.0,2.05,11.65,475.0,925.91,729.16
2018,1,19,11,0,857.0,80.0,2.0,11.8,498.0,958.02,749.27
2018,1,19,11,15,855.0,83.5,2.05,11.9,511.5,976.74,761.39
2018,1,19,11,30,853.0,87.0,2.1,12.0,525.0,992.05,771.41
2018,1,19,11,45,806.0,97.5,2.1,12.1,517.0,966.89,753.09
2018,1,19,12,0,759.0,108.0,2.1,12.2,509.0,944.98,737.59
2018,1,19,12,15,688.5,124.5,2.2,12.2,488.5,895.88,704.36
2018,1,19,12,30,618.0,141.0,2.3,12.2,468.0,842.24,667.62
2018,1,19,12,45,587.5,148.0,2.35,12.2,456.0,815.41,649.39
2018,1,19,13,0,557.0,155.0,2.4,12.2,444.0,776.8,622.2
2018,1,19,13,15,564.5,148.5,2.45,12.15,434.5,768.76,617.57
2018,1,19,13,30,572.0,142.0,2.5,12.1,425.0,768.25,618.32
2018,1,19,13,45,436.5,146.5,2.6,12.05,357.0,621.89,508.76
2018,1,19,14,0,301.0,151.0,2.7,12.0,289.0,465.46,386.56
2018,1,19,14,15,270.5,139.5,2.7,11.85,258.0,415.62,347.76
2018,1,19,14,30,240.0,128.0,2.7,11.7,227.0,366.75,308.48
2018,1,19,14,45,439.0,107.5,2.7,11.55,270.0,522.43,438.1
2018,1,19,15,0,638.0,87.0,2.7,11.4,313.0,649.48,538.18
2018,1,19,15,15,564.0,85.5,2.7,11.4,269.0,563.59,470.57
2018,1,19,15,30,490.0,84.0,2.7,11.4,225.0,481.61,404.21
2018,1,19,15,45,374.5,78.5,2.2,10.5,176.5,368.65,310.59
2018,1,19,16,0,259.0,73.0,1.7,9.6,128.0,272.17,228.31
2018,1,19,16,15,219.0,59.0,1.7,9.05,98.0,219.55,182.18
2018,1,19,16,30,179.0,45.0,1.7,8.5,68.0,171.06,137.93
2018,1,19,16,45,127.0,31.0,1.65,7.95,44.0,110.17,77.22
2018,1,19,17,0,75.0,17.0,1.6,7.4,20.0,43.85,0.0
2018,1,19,17,15,37.5,8.5,1.65,7.25,10.0,19.94,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,20,7,15,75.0,6.5,1.75,3.3,8.5,0.0,0.0
2018,1,20,7,30,150.0,13.0,2.0,4.1,17.0,67.12,0.0
2018,1,20,7,45,313.0,22.5,2.2,4.95,50.5,182.37,87.09
2018,1,20,8,0,476.0,32.0,2.4,5.8,84.0,291.63,232.79
2018,1,20,8,15,560.5,37.5,2.5,6.4,126.0,372.32,309.8
2018,1,20,8,30,645.0,43.0,2.6,7.0,168.0,459.93,387.54
2018,1,20,8,45,697.5,46.5,2.7,7.6,211.0,531.55,449.55
2018,1,20,9,0,750.0,50.0,2.8,8.2,254.0,606.34,511.0
2018,1,20,9,15,784.0,52.5,3.0,8.75,294.0,669.01,559.89
2018,1,20,9,30,818.0,55.0,3.2,9.3,334.0,732.39,607.95
2018,1,20,9,45,841.0,57.0,3.35,9.9,370.0,777.96,640.88
2018,1,20,10,0,864.0,59.0,3.5,10.5,406.0,830.41,678.41
2018,1,20,10,15,878.5,60.5,3.55,10.8,435.5,873.46,708.41
2018,1,20,10,30,893.0,62.0,3.6,11.1,465.0,914.47,736.57
2018,1,20,10,45,902.0,63.5,3.6,11.45,488.0,947.98,758.54
2018,1,20,11,0,911.0,65.0,3.6,11.8,511.0,978.68,778.36
2018,1,20,11,15,917.0,66.0,3.6,12.0,527.5,1002.74,793.81
2018,1,20,11,30,923.0,67.0,3.6,12.2,544.0,1023.53,807.03
2018,1,20,11,45,925.5,67.5,3.65,12.35,552.5,1036.71,815.55
2018,1,20,12,0,928.0,68.0,3.7,12.5,561.0,1046.33,821.79
2018,1,20,12,15,924.0,70.0,3.65,12.6,561.5,1047.71,821.82
2018,1,20,12,30,920.0,72.0,3.6,12.7,562.0,1045.43,819.55
2018,1,20,12,45,911.5,74.0,3.6,12.8,554.5,1034.96,812.16
2018,1,20,13,0,903.0,76.0,3.6,12.9,547.0,1021.02,802.58
2018,1,20,13,15,891.0,76.5,3.5,12.9,531.0,998.29,786.49
2018,1,20,13,30,879.0,77.0,3.4,12.9,515.0,984.09,776.64
2018,1,20,13,45,875.5,74.0,3.3,12.9,495.0,947.41,750.8
2018,1,20,14,0,872.0,71.0,3.2,12.9,475.0,919.26,731.22
2018,1,20,14,15,858.5,69.0,3.05,12.75,446.5,890.46,711.11
2018,1,20,14,30,845.0,67.0,2.9,12.6,418.0,848.84,681.54
2018,1,20,14,45,825.0,64.5,2.75,12.45,384.0,799.14,645.78
2018,1,20,15,0,805.0,62.0,2.6,12.3,350.0,748.19,608.58
2018,1,20,15,15,774.5,59.0,2.6,12.3,311.0,687.68,563.9
2018,1,20,15,30,744.0,56.0,2.6,12.3,272.0,627.42,518.18
2018,1,20,15,45,679.5,54.0,1.95,11.05,228.0,545.99,452.98
2018,1,20,16,0,615.0,52.0,1.3,9.8,184.0,473.94,391.56
2018,1,20,16,15,421.0,48.0,1.3,9.1,129.0,325.59,268.9
2018,1,20,16,30,227.0,44.0,1.3,8.4,74.0,194.13,156.87
2018,1,20,16,45,190.5,31.5,1.3,7.7,50.0,151.34,110.09
2018,1,20,17,0,154.0,19.0,1.3,7.0,26.0,97.66,0.0
2018,1,20,17,15,77.0,9.5,1.35,6.8,13.0,34.69,0.0
2018,1,20,17,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.0,1.35,5.8,8.5,0.0,0.0
2018,1,21,7,30,124.0,14.0,1.4,6.1,17.0,57.82,0.0
2018,1,21,7,45,265.5,25.0,1.45,6.4,49.0,163.53,83.04
2018,1,21,8,0,407.0,36.0,1.5,6.7,81.0,267.73,212.88
2018,1,21,8,15,492.0,42.5,1.5,7.05,121.5,345.06,285.28
2018,1,21,8,30,577.0,49.0,1.5,7.4,162.0,430.19,359.77
2018,1,21,8,45,589.0,57.0,1.5,7.75,196.0,477.5,401.03
2018,1,21,9,0,601.0,65.0,1.5,8.1,230.0,524.72,440.35
2018,1,21,9,15,614.0,75.0,1.55,8.65,265.0,574.69,479.77
2018,1,21,9,30,627.0,85.0,1.6,9.2,300.0,624.09,516.59
2018,1,21,9,45,702.5,80.0,1.6,9.75,344.5,705.93,576.41
2018,1,21,10,0,778.0,75.0,1.6,10.3,389.0,785.71,632.31
2018,1,21,10,15,787.5,79.5,1.65,10.55,417.5,826.15,659.57
2018,1,21,10,30,797.0,84.0,1.7,10.8,446.0,864.43,685.37
2018,1,21,10,45,663.0,118.0,1.7,11.05,429.5,807.04,642.25
2018,1,21,11,0,529.0,152.0,1.7,11.3,413.0,722.36,579.86
2018,1,21,11,15,382.5,190.0,1.8,11.4,382.0,608.96,493.65
2018,1,21,11,30,236.0,228.0,1.9,11.5,351.0,491.49,400.77
2018,1,21,11,45,213.0,234.5,1.95,11.6,347.0,478.46,390.52
2018,1,21,12,0,190.0,241.0,2.0,11.7,343.0,464.42,378.75
2018,1,21,12,15,160.5,243.0,2.0,11.75,329.0,437.23,356.54
2018,1,21,12,30,131.0,245.0,2.0,11.8,315.0,409.58,333.93
2018,1,21,12,45,113.0,238.5,2.0,11.85,298.5,358.99,293.89
2018,1,21,13,0,95.0,232.0,2.0,11.9,282.0,332.39,272.42
2018,1,21,13,15,164.5,221.0,1.95,11.9,304.5,410.35,336.9
2018,1,21,13,30,234.0,210.0,1.9,11.9,327.0,485.74,397.43
2018,1,21,13,45,335.5,188.0,1.85,11.9,348.5,551.01,450.51
2018,1,21,14,0,437.0,166.0,1.8,11.9,370.0,633.84,515.21
2018,1,21,14,15,363.5,167.0,1.65,11.85,330.0,533.74,437.12
2018,1,21,14,30,290.0,168.0,1.5,11.8,290.0,460.2,378.99
2018,1,21,14,45,175.5,151.0,1.4,11.7,223.0,314.77,261.88
2018,1,21,15,0,61.0,134.0,1.3,11.6,156.0,180.66,149.56
2018,1,21,15,15,71.0,125.0,1.3,11.6,148.0,178.27,148.4
2018,1,21,15,30,81.0,116.0,1.3,11.6,140.0,175.46,146.17
2018,1,21,15,45,79.0,100.0,1.0,10.95,120.5,167.6,139.22
2018,1,21,16,0,77.0,84.0,0.7,10.3,101.0,145.79,120.23
2018,1,21,16,15,58.5,66.5,0.75,10.1,77.5,112.61,91.0
2018,1,21,16,30,40.0,49.0,0.8,9.9,54.0,71.87,55.17
2018,1,21,16,45,32.5,33.0,0.85,9.65,36.0,50.44,33.91
2018,1,21,17,0,25.0,17.0,0.9,9.4,18.0,30.24,0.0
2018,1,21,17,15,12.5,8.5,0.95,9.3,9.0,11.11,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
