Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,334.0,75.0,1.6,11.9,150.0,302.83,251.97
2018,2,1,8,45,370.0,86.5,1.6,12.4,186.0,356.53,297.4
2018,2,1,9,0,406.0,98.0,1.6,12.9,222.0,413.19,343.7
2018,2,1,9,15,438.5,108.5,1.65,13.55,259.0,468.67,387.5
2018,2,1,9,30,471.0,119.0,1.7,14.2,296.0,525.98,431.37
2018,2,1,9,45,499.5,126.0,1.7,14.85,330.5,577.37,469.28
2018,2,1,10,0,528.0,133.0,1.7,15.5,365.0,629.46,506.68
2018,2,1,10,15,632.5,118.0,1.8,15.95,414.5,734.05,582.23
2018,2,1,10,30,737.0,103.0,1.9,16.4,464.0,832.79,650.57
2018,2,1,10,45,766.0,99.5,2.0,16.9,491.0,870.42,674.59
2018,2,1,11,0,795.0,96.0,2.1,17.4,518.0,913.06,702.51
2018,2,1,11,15,723.0,120.5,2.2,17.65,513.5,894.7,688.93
2018,2,1,11,30,651.0,145.0,2.3,17.9,509.0,863.21,666.89
2018,2,1,11,45,686.0,137.0,2.4,18.2,526.0,897.97,691.01
2018,2,1,12,0,721.0,129.0,2.5,18.5,543.0,929.97,712.52
2018,2,1,12,15,732.0,126.0,2.5,18.65,547.5,940.47,718.83
2018,2,1,12,30,743.0,123.0,2.5,18.8,552.0,947.81,723.35
2018,2,1,12,45,822.5,98.0,2.55,18.95,568.5,987.88,750.75
2018,2,1,13,0,902.0,73.0,2.6,19.1,585.0,1016.95,770.38
2018,2,1,13,15,895.0,73.0,2.6,19.15,571.0,998.87,758.3
2018,2,1,13,30,888.0,73.0,2.6,19.2,557.0,977.5,744.58
2018,2,1,13,45,854.0,77.5,2.6,19.3,528.5,932.75,714.8
2018,2,1,14,0,820.0,82.0,2.6,19.4,500.0,897.09,691.29
2018,2,1,14,15,827.0,75.0,2.45,19.25,477.0,871.42,673.98
2018,2,1,14,30,834.0,68.0,2.3,19.1,454.0,832.68,647.34
2018,2,1,14,45,824.0,65.0,2.15,18.95,422.5,800.58,625.33
2018,2,1,15,0,814.0,62.0,2.0,18.8,391.0,756.92,594.75
2018,2,1,15,15,789.0,58.5,2.0,18.8,351.5,699.36,554.47
2018,2,1,15,30,764.0,55.0,2.0,18.8,312.0,641.59,513.1
2018,2,1,15,45,687.0,56.5,1.55,17.6,264.5,554.9,447.55
2018,2,1,16,0,610.0,58.0,1.1,16.4,217.0,477.15,385.32
2018,2,1,16,15,552.5,51.5,1.15,15.85,174.5,403.74,326.36
2018,2,1,16,30,495.0,45.0,1.2,15.3,132.0,335.29,268.67
2018,2,1,16,45,414.0,37.5,1.25,14.7,95.5,260.21,203.3
2018,2,1,17,0,333.0,30.0,1.3,14.1,59.0,193.59,134.0
2018,2,1,17,15,198.0,18.0,1.3,13.95,32.5,83.39,0.0
2018,2,1,17,30,63.0,6.0,1.3,13.8,6.0,23.29,0.0
2018,2,1,17,45,31.5,3.0,1.3,13.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.0,1.8,9.3,17.5,50.87,0.0
2018,2,2,7,30,285.0,20.0,2.1,10.0,35.0,136.99,0.0
2018,2,2,7,45,327.5,31.0,2.35,10.65,64.5,195.17,144.37
2018,2,2,8,0,370.0,42.0,2.6,11.3,94.0,247.15,198.83
2018,2,2,8,15,525.5,43.5,2.55,11.85,147.0,353.26,290.98
2018,2,2,8,30,681.0,45.0,2.5,12.4,200.0,471.23,390.36
2018,2,2,8,45,668.5,55.5,2.5,12.95,234.0,511.52,424.53
2018,2,2,9,0,656.0,66.0,2.5,13.5,268.0,553.27,458.11
2018,2,2,9,15,593.5,87.5,2.5,13.95,289.5,564.75,466.03
2018,2,2,9,30,531.0,109.0,2.5,14.4,311.0,559.75,460.66
2018,2,2,9,45,667.0,92.5,2.55,14.9,371.0,683.64,554.58
2018,2,2,10,0,803.0,76.0,2.6,15.4,431.0,800.63,638.18
2018,2,2,10,15,838.5,73.0,2.6,15.8,466.5,856.36,675.09
2018,2,2,10,30,874.0,70.0,2.6,16.2,502.0,900.88,703.89
2018,2,2,10,45,785.5,97.0,2.6,16.6,499.5,885.51,690.48
2018,2,2,11,0,697.0,124.0,2.6,17.0,497.0,858.27,669.43
2018,2,2,11,15,651.0,142.5,2.6,17.3,499.5,848.83,661.49
2018,2,2,11,30,605.0,161.0,2.6,17.6,502.0,833.99,649.71
2018,2,2,11,45,582.0,171.5,2.55,17.95,504.0,820.24,638.44
2018,2,2,12,0,559.0,182.0,2.5,18.3,506.0,813.98,632.64
2018,2,2,12,15,628.5,160.5,2.55,18.55,525.5,873.6,674.23
2018,2,2,12,30,698.0,139.0,2.6,18.8,545.0,920.65,706.06
2018,2,2,12,45,747.0,122.0,2.6,19.05,552.5,947.01,723.19
2018,2,2,13,0,796.0,105.0,2.6,19.3,560.0,962.17,732.94
2018,2,2,13,15,803.5,100.5,2.65,19.3,550.5,954.13,728.29
2018,2,2,13,30,811.0,96.0,2.7,19.3,541.0,942.55,721.57
2018,2,2,13,45,850.0,83.5,2.7,19.3,534.5,947.84,726.17
2018,2,2,14,0,889.0,71.0,2.7,19.3,528.0,936.79,719.53
2018,2,2,14,15,866.0,72.0,2.6,19.15,497.0,892.69,689.75
2018,2,2,14,30,843.0,73.0,2.5,19.0,466.0,856.48,665.59
2018,2,2,14,45,832.0,69.5,2.4,18.85,434.0,812.97,635.95
2018,2,2,15,0,821.0,66.0,2.3,18.7,402.0,767.49,604.58
2018,2,2,15,15,760.5,67.0,2.3,18.7,354.5,687.88,547.97
2018,2,2,15,30,700.0,68.0,2.3,18.7,307.0,610.66,491.75
2018,2,2,15,45,652.0,65.5,1.7,17.65,265.0,545.4,440.72
2018,2,2,16,0,604.0,63.0,1.1,16.6,223.0,478.95,386.38
2018,2,2,16,15,537.0,55.5,1.1,15.95,178.0,399.07,322.41
2018,2,2,16,30,470.0,48.0,1.1,15.3,133.0,325.17,260.7
2018,2,2,16,45,422.5,39.5,1.15,14.65,99.0,265.81,208.08
2018,2,2,17,0,375.0,31.0,1.2,14.0,65.0,211.3,149.53
2018,2,2,17,15,217.0,19.0,1.2,13.75,36.0,108.25,0.0
2018,2,2,17,30,59.0,7.0,1.2,13.5,7.0,22.84,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.3,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.45,9.55,18.5,50.65,0.0
2018,2,3,7,30,280.0,22.0,1.6,10.4,37.0,136.85,0.0
2018,2,3,7,45,411.5,29.5,1.8,11.25,76.5,228.06,169.88
2018,2,3,8,0,543.0,37.0,2.0,12.1,116.0,318.25,254.48
2018,2,3,8,15,613.5,42.5,2.05,12.7,161.0,393.8,321.63
2018,2,3,8,30,684.0,48.0,2.1,13.3,206.0,475.44,391.08
2018,2,3,8,45,728.0,52.0,2.2,13.9,251.0,544.4,448.07
2018,2,3,9,0,772.0,56.0,2.3,14.5,296.0,615.89,504.76
2018,2,3,9,15,801.5,58.5,2.3,15.1,338.0,677.12,549.26
2018,2,3,9,30,831.0,61.0,2.3,15.7,380.0,738.67,592.4
2018,2,3,9,45,850.5,63.0,2.35,16.35,416.5,783.1,622.06
2018,2,3,10,0,870.0,65.0,2.4,17.0,453.0,833.98,655.83
2018,2,3,10,15,883.5,66.5,2.35,17.4,484.0,877.46,683.41
2018,2,3,10,30,897.0,68.0,2.3,17.8,515.0,918.79,709.03
2018,2,3,10,45,906.5,70.0,2.3,18.25,540.0,954.6,730.82
2018,2,3,11,0,916.0,72.0,2.3,18.7,565.0,987.54,750.51
2018,2,3,11,15,921.5,72.0,2.25,19.0,581.5,1010.9,763.52
2018,2,3,11,30,927.0,72.0,2.2,19.3,598.0,1030.89,774.36
2018,2,3,11,45,929.5,73.0,2.2,19.6,607.5,1045.65,782.45
2018,2,3,12,0,932.0,74.0,2.2,19.9,617.0,1056.75,788.31
2018,2,3,12,15,932.0,74.0,2.2,20.05,618.5,1060.28,789.86
2018,2,3,12,30,932.0,74.0,2.2,20.2,620.0,1060.05,789.23
2018,2,3,12,45,929.5,74.0,2.2,20.35,614.0,1053.51,784.7
2018,2,3,13,0,927.0,74.0,2.2,20.5,608.0,1043.27,777.99
2018,2,3,13,15,922.0,73.5,2.15,20.55,594.0,1026.25,766.7
2018,2,3,13,30,917.0,73.0,2.1,20.6,580.0,1005.75,753.32
2018,2,3,13,45,909.0,72.0,2.1,20.6,558.5,978.36,736.23
2018,2,3,14,0,901.0,71.0,2.1,20.6,537.0,947.89,717.12
2018,2,3,14,15,889.0,69.5,2.05,20.45,509.0,910.24,692.95
2018,2,3,14,30,877.0,68.0,2.0,20.3,481.0,870.14,666.96
2018,2,3,14,45,860.0,66.0,1.9,20.2,446.5,822.97,635.17
2018,2,3,15,0,843.0,64.0,1.8,20.1,412.0,782.44,607.74
2018,2,3,15,15,818.0,61.0,1.8,20.1,372.0,724.25,567.79
2018,2,3,15,30,793.0,58.0,1.8,20.1,332.0,665.73,526.72
2018,2,3,15,45,757.5,54.5,1.35,19.0,288.5,599.52,477.34
2018,2,3,16,0,722.0,51.0,0.9,17.9,245.0,534.7,425.59
2018,2,3,16,15,664.0,46.5,0.9,17.45,199.5,457.55,364.67
2018,2,3,16,30,606.0,42.0,0.9,17.0,154.0,384.84,304.5
2018,2,3,16,45,513.0,35.5,0.9,16.55,111.5,298.7,231.39
2018,2,3,17,0,420.0,29.0,0.9,16.1,69.0,227.69,162.04
2018,2,3,17,15,261.0,19.0,0.9,16.1,39.5,124.5,0.0
2018,2,3,17,30,102.0,9.0,0.9,16.1,10.0,36.93,0.0
2018,2,3,17,45,51.0,4.5,0.85,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,0.95,10.9,4.5,5.38,0.0
2018,2,4,7,30,15.0,8.0,0.9,11.5,9.0,12.99,0.0
2018,2,4,7,45,23.0,14.0,0.85,12.05,17.0,23.51,13.19
2018,2,4,8,0,31.0,20.0,0.8,12.6,25.0,34.29,23.43
2018,2,4,8,15,41.5,30.5,0.95,13.05,39.0,52.14,39.35
2018,2,4,8,30,52.0,41.0,1.1,13.5,53.0,71.06,56.14
2018,2,4,8,45,39.5,61.0,1.2,13.9,71.5,77.14,61.35
2018,2,4,9,0,27.0,81.0,1.3,14.3,90.0,90.05,72.02
2018,2,4,9,15,48.0,112.0,1.4,14.75,130.0,138.69,113.25
2018,2,4,9,30,69.0,143.0,1.5,15.2,170.0,190.24,156.02
2018,2,4,9,45,67.0,162.5,1.65,15.6,190.5,211.69,172.89
2018,2,4,10,0,65.0,182.0,1.8,16.0,211.0,233.08,189.57
2018,2,4,10,15,105.5,197.0,1.85,16.5,248.0,306.04,248.37
2018,2,4,10,30,146.0,212.0,1.9,17.0,285.0,363.14,293.33
2018,2,4,10,45,283.5,209.0,2.0,17.45,359.5,514.13,411.96
2018,2,4,11,0,421.0,206.0,2.1,17.9,434.0,672.94,530.53
2018,2,4,11,15,521.0,182.0,2.15,18.2,473.5,754.07,589.41
2018,2,4,11,30,621.0,158.0,2.2,18.5,513.0,846.27,653.5
2018,2,4,11,45,713.0,135.0,2.25,18.8,549.0,921.96,704.08
2018,2,4,12,0,805.0,112.0,2.3,19.1,585.0,986.56,746.42
2018,2,4,12,15,851.5,99.5,2.25,19.1,601.0,1022.67,769.09
2018,2,4,12,30,898.0,87.0,2.2,19.1,617.0,1041.5,780.53
2018,2,4,12,45,906.0,85.0,2.15,19.1,615.0,1043.33,781.08
2018,2,4,13,0,914.0,83.0,2.1,19.1,613.0,1041.39,779.51
2018,2,4,13,15,910.0,81.5,2.05,19.1,599.0,1024.28,768.15
2018,2,4,13,30,906.0,80.0,2.0,19.1,585.0,1003.68,754.79
2018,2,4,13,45,898.5,78.5,1.95,19.05,563.5,976.36,737.22
2018,2,4,14,0,891.0,77.0,1.9,19.0,542.0,945.96,717.67
2018,2,4,14,15,880.5,75.0,1.85,18.95,514.0,909.31,693.85
2018,2,4,14,30,870.0,73.0,1.8,18.9,486.0,879.77,674.84
2018,2,4,14,45,855.0,70.0,1.8,18.85,451.5,832.53,643.85
2018,2,4,15,0,840.0,67.0,1.8,18.8,417.0,783.52,611.25
2018,2,4,15,15,815.0,64.0,1.8,18.8,377.0,725.37,571.27
2018,2,4,15,30,790.0,61.0,1.8,18.8,337.0,666.88,530.08
2018,2,4,15,45,756.0,57.0,1.4,17.75,293.5,601.11,481.0
2018,2,4,16,0,722.0,53.0,1.0,16.7,250.0,536.6,429.67
2018,2,4,16,15,669.0,48.0,1.05,16.1,204.5,461.66,370.64
2018,2,4,16,30,616.0,43.0,1.1,15.5,159.0,390.68,311.78
2018,2,4,16,45,525.0,36.5,1.15,14.95,116.0,304.87,238.58
2018,2,4,17,0,434.0,30.0,1.2,14.4,73.0,233.85,170.14
2018,2,4,17,15,269.5,20.0,1.2,14.3,42.0,128.98,0.0
2018,2,4,17,30,105.0,10.0,1.2,14.2,11.0,38.48,0.0
2018,2,4,17,45,52.5,5.0,1.2,14.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,5,7,15,136.0,12.0,1.45,10.4,20.0,49.76,0.0
2018,2,5,7,30,272.0,24.0,1.6,11.0,40.0,136.26,35.91
2018,2,5,7,45,397.5,32.0,1.8,11.55,79.5,223.09,168.69
2018,2,5,8,0,523.0,40.0,2.0,12.1,119.0,315.02,252.58
2018,2,5,8,15,592.5,45.5,2.1,12.65,164.0,384.15,314.44
2018,2,5,8,30,662.0,51.0,2.2,13.2,209.0,464.23,382.78
2018,2,5,8,45,706.5,55.5,2.3,13.7,254.0,533.12,439.87
2018,2,5,9,0,751.0,60.0,2.4,14.2,299.0,604.65,496.86
2018,2,5,9,15,782.5,62.5,2.55,14.8,341.0,666.59,543.17
2018,2,5,9,30,814.0,65.0,2.7,15.4,383.0,729.06,588.18
2018,2,5,9,45,837.5,66.0,2.8,15.95,420.5,783.29,625.87
2018,2,5,10,0,861.0,67.0,2.9,16.5,458.0,827.62,655.68
2018,2,5,10,15,867.5,70.5,2.95,17.05,487.0,867.3,681.44
2018,2,5,10,30,874.0,74.0,3.0,17.6,516.0,904.39,705.07
2018,2,5,10,45,732.5,118.0,3.05,18.1,500.5,865.64,675.28
2018,2,5,11,0,591.0,162.0,3.1,18.6,485.0,795.94,623.97
2018,2,5,11,15,503.0,193.5,3.1,19.05,474.5,748.86,587.52
2018,2,5,11,30,415.0,225.0,3.1,19.5,464.0,704.44,551.69
2018,2,5,11,45,473.0,211.5,3.15,19.95,488.0,754.22,588.47
2018,2,5,12,0,531.0,198.0,3.2,20.4,512.0,802.49,623.06
2018,2,5,12,15,489.5,210.5,3.15,20.65,500.5,776.33,602.0
2018,2,5,12,30,448.0,223.0,3.1,20.9,489.0,747.52,579.65
2018,2,5,12,45,569.0,182.5,3.05,21.2,517.0,823.05,635.66
2018,2,5,13,0,690.0,142.0,3.0,21.5,545.0,905.64,691.93
2018,2,5,13,15,775.5,115.0,2.9,21.55,558.0,942.2,715.91
2018,2,5,13,30,861.0,88.0,2.8,21.6,571.0,981.24,741.78
2018,2,5,13,45,872.5,80.5,2.7,21.7,554.5,953.58,722.38
2018,2,5,14,0,884.0,73.0,2.6,21.8,538.0,934.04,709.21
2018,2,5,14,15,880.5,70.0,2.4,21.65,512.5,902.64,687.71
2018,2,5,14,30,877.0,67.0,2.2,21.5,487.0,868.29,664.22
2018,2,5,14,45,860.5,65.0,2.05,21.35,452.5,821.47,632.38
2018,2,5,15,0,844.0,63.0,1.9,21.2,418.0,773.03,599.15
2018,2,5,15,15,820.0,60.5,1.9,21.2,378.5,724.38,566.13
2018,2,5,15,30,796.0,58.0,1.9,21.2,339.0,667.08,526.02
2018,2,5,15,45,761.0,54.5,1.45,19.95,295.5,601.02,477.39
2018,2,5,16,0,726.0,51.0,1.0,18.7,252.0,536.31,426.37
2018,2,5,16,15,672.0,46.5,1.05,18.15,206.5,461.25,367.68
2018,2,5,16,30,618.0,42.0,1.1,17.6,161.0,390.29,309.31
2018,2,5,16,45,528.0,36.0,1.15,17.0,118.0,305.52,237.68
2018,2,5,17,0,438.0,30.0,1.2,16.4,75.0,234.93,171.45
2018,2,5,17,15,274.0,20.5,1.2,16.25,43.5,131.66,16.78
2018,2,5,17,30,110.0,11.0,1.2,16.1,12.0,40.59,0.0
2018,2,5,17,45,55.0,5.5,1.2,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.6,8.1,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,2,6,7,15,217.5,13.0,2.85,9.0,25.0,74.34,0.0
2018,2,6,7,30,401.0,23.0,3.0,9.7,48.0,176.8,65.7
2018,2,6,7,45,514.0,29.5,3.2,10.4,90.5,263.08,201.46
2018,2,6,8,0,627.0,36.0,3.4,11.1,133.0,354.68,286.61
2018,2,6,8,15,691.5,40.0,3.5,11.7,180.0,429.59,354.27
2018,2,6,8,30,756.0,44.0,3.6,12.3,227.0,509.86,423.72
2018,2,6,8,45,796.0,47.5,3.7,12.95,273.5,573.87,477.64
2018,2,6,9,0,836.0,51.0,3.8,13.6,320.0,644.44,534.02
2018,2,6,9,15,862.5,53.0,3.85,14.15,363.0,704.98,578.77
2018,2,6,9,30,889.0,55.0,3.9,14.7,406.0,765.57,622.32
2018,2,6,9,45,907.5,57.0,3.95,15.25,444.5,819.32,659.66
2018,2,6,10,0,926.0,59.0,4.0,15.8,483.0,871.69,695.24
2018,2,6,10,15,939.0,60.5,4.05,16.25,515.5,916.85,725.24
2018,2,6,10,30,952.0,62.0,4.1,16.7,548.0,959.62,753.17
2018,2,6,10,45,960.0,63.5,4.1,17.2,573.0,995.04,775.18
2018,2,6,11,0,968.0,65.0,4.1,17.7,598.0,1027.32,794.86
2018,2,6,11,15,971.5,65.0,4.15,18.0,614.0,1049.87,808.7
2018,2,6,11,30,975.0,65.0,4.2,18.3,630.0,1068.78,820.18
2018,2,6,11,45,978.5,65.0,4.2,18.6,640.0,1083.93,828.88
2018,2,6,12,0,982.0,65.0,4.2,18.9,650.0,1095.24,835.11
2018,2,6,12,15,981.0,66.0,4.2,19.05,652.0,1099.32,837.12
2018,2,6,12,30,980.0,67.0,4.2,19.2,654.0,1099.43,836.69
2018,2,6,12,45,975.0,67.5,4.2,19.4,646.5,1090.83,830.42
2018,2,6,13,0,970.0,68.0,4.2,19.6,639.0,1078.36,821.78
2018,2,6,13,15,964.5,67.5,4.15,19.6,624.5,1060.31,809.8
2018,2,6,13,30,959.0,67.0,4.1,19.6,610.0,1038.61,795.5
2018,2,6,13,45,952.0,66.0,4.05,19.6,588.0,1011.29,777.45
2018,2,6,14,0,945.0,65.0,4.0,19.6,566.0,980.67,757.18
2018,2,6,14,15,933.5,63.5,3.75,19.45,537.0,942.18,730.57
2018,2,6,14,30,922.0,62.0,3.5,19.3,508.0,901.03,702.04
2018,2,6,14,45,903.5,61.0,3.3,19.1,472.0,852.22,668.29
2018,2,6,15,0,885.0,60.0,3.1,18.9,436.0,801.8,633.03
2018,2,6,15,15,862.0,57.5,3.1,18.9,395.5,744.68,592.95
2018,2,6,15,30,839.0,55.0,3.1,18.9,355.0,687.0,551.57
2018,2,6,15,45,805.5,52.0,2.45,17.65,310.0,627.4,507.1
2018,2,6,16,0,772.0,49.0,1.8,16.4,265.0,562.12,454.54
2018,2,6,16,15,719.5,45.0,1.75,15.55,218.5,486.21,393.82
2018,2,6,16,30,667.0,41.0,1.7,14.7,172.0,414.17,333.37
2018,2,6,16,45,579.0,35.5,1.7,13.85,127.0,328.29,259.54
2018,2,6,17,0,491.0,30.0,1.7,13.0,82.0,250.75,187.28
2018,2,6,17,15,311.5,20.5,1.65,12.8,47.5,145.41,40.02
2018,2,6,17,30,132.0,11.0,1.6,12.6,13.0,46.82,0.0
2018,2,6,17,45,66.0,5.5,1.6,12.35,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,8.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,7,7,15,174.5,13.5,1.35,9.7,24.0,61.76,0.0
2018,2,7,7,30,325.0,24.0,1.5,10.5,46.0,156.23,69.87
2018,2,7,7,45,438.5,32.0,1.6,11.35,86.5,238.43,182.28
2018,2,7,8,0,552.0,40.0,1.7,12.2,127.0,322.4,258.43
2018,2,7,8,15,618.5,45.5,1.85,12.75,173.0,396.31,323.76
2018,2,7,8,30,685.0,51.0,2.0,13.3,219.0,475.92,391.38
2018,2,7,8,45,727.5,54.5,2.1,13.8,264.0,543.57,447.11
2018,2,7,9,0,770.0,58.0,2.2,14.3,309.0,613.57,502.54
2018,2,7,9,15,799.5,61.0,2.2,15.0,351.5,675.52,547.39
2018,2,7,9,30,829.0,64.0,2.2,15.7,394.0,737.84,590.64
2018,2,7,9,45,849.0,66.5,2.25,16.4,432.0,791.82,626.9
2018,2,7,10,0,869.0,69.0,2.3,17.1,470.0,835.65,655.16
2018,2,7,10,15,883.0,70.5,2.25,17.55,501.5,879.77,682.95
2018,2,7,10,30,897.0,72.0,2.2,18.0,533.0,921.76,708.68
2018,2,7,10,45,906.5,73.0,2.1,18.5,558.0,956.48,728.35
2018,2,7,11,0,916.0,74.0,2.0,19.0,583.0,988.32,745.76
2018,2,7,11,15,922.5,75.0,1.95,19.3,600.5,1014.13,760.15
2018,2,7,11,30,929.0,76.0,1.9,19.6,618.0,1036.59,772.32
2018,2,7,11,45,932.0,76.5,1.8,19.9,628.0,1051.36,778.79
2018,2,7,12,0,935.0,77.0,1.7,20.2,638.0,1062.46,782.97
2018,2,7,12,15,932.5,78.5,1.65,20.35,639.5,1065.44,783.31
2018,2,7,12,30,930.0,80.0,1.6,20.5,641.0,1064.62,781.48
2018,2,7,12,45,924.0,81.5,1.55,20.7,634.0,1056.45,775.03
2018,2,7,13,0,918.0,83.0,1.5,20.9,627.0,1044.6,766.5
2018,2,7,13,15,913.0,82.0,1.5,20.95,613.0,1027.06,755.8
2018,2,7,13,30,908.0,81.0,1.5,21.0,599.0,1006.04,743.04
2018,2,7,13,45,900.0,80.0,1.55,21.05,577.5,978.79,727.07
2018,2,7,14,0,892.0,79.0,1.6,21.1,556.0,948.46,709.04
2018,2,7,14,15,879.5,77.5,1.55,21.0,527.5,910.51,684.89
2018,2,7,14,30,867.0,76.0,1.5,20.9,499.0,879.83,665.56
2018,2,7,14,45,850.0,73.5,1.45,20.75,464.0,831.52,634.09
2018,2,7,15,0,833.0,71.0,1.4,20.6,429.0,781.57,601.21
2018,2,7,15,15,808.0,68.5,1.4,20.6,389.0,724.15,562.6
2018,2,7,15,30,783.0,66.0,1.4,20.6,349.0,666.35,522.79
2018,2,7,15,45,747.0,62.0,1.2,19.4,304.5,599.37,474.86
2018,2,7,16,0,711.0,58.0,1.0,18.2,260.0,533.79,425.08
2018,2,7,16,15,651.5,53.5,1.05,17.3,213.5,455.96,364.86
2018,2,7,16,30,592.0,49.0,1.1,16.4,167.0,387.02,308.49
2018,2,7,16,45,497.5,42.0,1.2,15.5,123.0,300.73,236.18
2018,2,7,17,0,403.0,35.0,1.3,14.6,79.0,224.2,167.57
2018,2,7,17,15,262.5,24.0,1.3,14.3,47.0,131.7,49.53
2018,2,7,17,30,122.0,13.0,1.3,14.0,15.0,45.34,0.0
2018,2,7,17,45,61.0,6.5,1.3,13.65,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.6,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,14.5,1.0,10.4,25.5,63.87,0.0
2018,2,8,7,30,335.0,26.0,1.0,11.1,49.0,161.63,82.4
2018,2,8,7,45,448.5,33.5,1.0,11.75,90.5,243.22,185.88
2018,2,8,8,0,562.0,41.0,1.0,12.4,132.0,327.28,260.91
2018,2,8,8,15,629.0,46.5,0.95,12.85,178.5,402.04,325.44
2018,2,8,8,30,696.0,52.0,0.9,13.3,225.0,482.52,391.65
2018,2,8,8,45,738.0,56.0,0.85,13.8,271.0,551.05,445.56
2018,2,8,9,0,780.0,60.0,0.8,14.3,317.0,621.89,498.59
2018,2,8,9,15,811.0,62.5,0.85,14.95,360.5,684.89,542.9
2018,2,8,9,30,842.0,65.0,0.9,15.6,404.0,748.32,585.67
2018,2,8,9,45,865.0,65.5,0.95,16.25,442.0,794.5,615.22
2018,2,8,10,0,888.0,66.0,1.0,16.9,480.0,847.26,648.83
2018,2,8,10,15,901.5,68.0,1.05,17.45,512.0,892.29,676.71
2018,2,8,10,30,915.0,70.0,1.1,18.0,544.0,935.08,702.78
2018,2,8,10,45,924.5,71.5,1.15,18.55,569.5,970.98,724.03
2018,2,8,11,0,934.0,73.0,1.2,19.1,595.0,1003.93,743.28
2018,2,8,11,15,940.0,73.5,1.25,19.45,612.5,1029.01,758.01
2018,2,8,11,30,946.0,74.0,1.3,19.8,630.0,1050.64,770.67
2018,2,8,11,45,949.5,74.0,1.35,20.15,640.0,1065.51,779.18
2018,2,8,12,0,953.0,74.0,1.4,20.5,650.0,1076.64,785.54
2018,2,8,12,15,954.0,74.0,1.5,20.7,652.0,1081.39,789.42
2018,2,8,12,30,955.0,74.0,1.6,20.9,654.0,1082.26,791.05
2018,2,8,12,45,954.0,73.5,1.7,21.05,648.0,1076.56,788.81
2018,2,8,13,0,953.0,73.0,1.8,21.2,642.0,1067.01,784.26
2018,2,8,13,15,949.0,72.0,1.85,21.2,628.0,1050.02,774.75
2018,2,8,13,30,945.0,71.0,1.9,21.2,614.0,1029.38,763.0
2018,2,8,13,45,937.5,70.5,1.95,21.2,592.5,1002.47,747.21
2018,2,8,14,0,930.0,70.0,2.0,21.2,571.0,972.33,729.25
2018,2,8,14,15,919.5,68.0,1.95,21.05,542.0,934.47,705.27
2018,2,8,14,30,909.0,66.0,1.9,20.9,513.0,893.94,679.38
2018,2,8,14,45,893.0,64.5,1.85,20.75,478.0,846.96,648.8
2018,2,8,15,0,877.0,63.0,1.8,20.6,443.0,798.21,616.59
2018,2,8,15,15,854.5,60.5,1.8,20.6,402.5,741.72,578.39
2018,2,8,15,30,832.0,58.0,1.8,20.6,362.0,691.36,543.78
2018,2,8,15,45,799.5,54.5,1.4,19.35,317.0,625.21,495.7
2018,2,8,16,0,767.0,51.0,1.0,18.1,272.0,560.1,444.95
2018,2,8,16,15,717.5,47.0,1.05,17.4,225.5,486.07,387.7
2018,2,8,16,30,668.0,43.0,1.1,16.7,179.0,415.57,330.19
2018,2,8,16,45,586.0,37.0,1.15,16.05,133.5,331.86,259.62
2018,2,8,17,0,504.0,31.0,1.2,15.4,88.0,256.07,191.28
2018,2,8,17,15,339.0,22.5,1.2,15.2,53.0,157.79,72.27
2018,2,8,17,30,174.0,14.0,1.2,15.0,18.0,60.85,0.0
2018,2,8,17,45,87.0,7.0,1.15,14.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,11.9,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,2,9,7,15,221.5,14.0,0.8,12.4,28.5,75.21,0.0
2018,2,9,7,30,407.0,24.0,0.9,12.9,54.0,181.12,100.68
2018,2,9,7,45,513.5,30.5,1.0,13.4,96.5,261.8,199.24
2018,2,9,8,0,620.0,37.0,1.1,13.9,139.0,349.95,277.37
2018,2,9,8,15,681.0,41.0,1.15,14.35,186.0,422.51,340.39
2018,2,9,8,30,742.0,45.0,1.2,14.8,233.0,500.2,404.87
2018,2,9,8,45,780.0,48.5,1.2,15.25,279.0,567.61,458.46
2018,2,9,9,0,818.0,52.0,1.2,15.7,325.0,630.89,506.71
2018,2,9,9,15,844.0,54.5,1.3,16.3,368.0,691.06,549.23
2018,2,9,9,30,870.0,57.0,1.4,16.9,411.0,751.28,590.61
2018,2,9,9,45,888.5,59.5,1.45,17.55,449.5,805.07,625.77
2018,2,9,10,0,907.0,62.0,1.5,18.2,488.0,857.54,659.25
2018,2,9,10,15,919.5,63.5,1.65,18.65,520.0,901.75,688.23
2018,2,9,10,30,932.0,65.0,1.8,19.1,552.0,943.6,715.42
2018,2,9,10,45,939.5,66.5,1.9,19.6,577.0,978.14,736.75
2018,2,9,11,0,947.0,68.0,2.0,20.1,602.0,1009.56,755.99
2018,2,9,11,15,951.0,69.0,2.15,20.4,619.0,1033.61,771.6
2018,2,9,11,30,955.0,70.0,2.3,20.7,636.0,1054.09,784.99
2018,2,9,11,45,938.5,76.5,2.4,20.95,640.0,1057.14,786.66
2018,2,9,12,0,922.0,83.0,2.5,21.2,644.0,1055.96,785.89
2018,2,9,12,15,922.0,83.0,2.55,21.35,645.5,1059.58,788.21
2018,2,9,12,30,922.0,83.0,2.6,21.5,647.0,1059.44,788.18
2018,2,9,12,45,867.0,97.0,2.65,21.7,623.5,1029.8,768.78
2018,2,9,13,0,812.0,111.0,2.7,21.9,600.0,983.38,738.44
2018,2,9,13,15,837.5,101.5,2.65,21.9,596.0,987.31,741.58
2018,2,9,13,30,863.0,92.0,2.6,21.9,592.0,986.73,741.37
2018,2,9,13,45,870.0,87.5,2.55,21.95,576.0,969.96,730.37
2018,2,9,14,0,877.0,83.0,2.5,22.0,560.0,938.44,709.68
2018,2,9,14,15,836.5,85.5,2.35,21.85,521.5,890.68,677.64
2018,2,9,14,30,796.0,88.0,2.2,21.7,483.0,830.97,637.19
2018,2,9,14,45,755.5,87.5,2.05,21.6,441.5,767.36,593.44
2018,2,9,15,0,715.0,87.0,1.9,21.5,400.0,708.56,552.47
2018,2,9,15,15,664.5,88.5,1.9,21.5,358.5,640.92,505.1
2018,2,9,15,30,614.0,90.0,1.9,21.5,317.0,575.06,456.89
2018,2,9,15,45,613.5,78.0,1.5,20.2,281.0,530.37,423.53
2018,2,9,16,0,613.0,66.0,1.1,18.9,245.0,484.09,387.24
2018,2,9,16,15,482.5,66.5,1.15,18.0,192.5,376.15,302.69
2018,2,9,16,30,352.0,67.0,1.2,17.1,140.0,276.59,222.05
2018,2,9,16,45,270.5,54.5,1.25,16.2,102.0,204.85,161.68
2018,2,9,17,0,189.0,42.0,1.3,15.3,64.0,142.58,107.33
2018,2,9,17,15,136.5,27.5,1.35,14.9,39.5,92.74,47.21
2018,2,9,17,30,84.0,13.0,1.4,14.5,15.0,34.17,0.0
2018,2,9,17,45,42.0,6.5,1.4,14.1,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,2,10,7,15,176.5,14.5,1.35,9.5,27.5,62.29,0.0
2018,2,10,7,30,339.0,27.0,1.6,10.2,53.0,165.0,99.72
2018,2,10,7,45,474.5,33.0,1.8,10.9,97.5,251.65,195.1
2018,2,10,8,0,610.0,39.0,2.0,11.6,142.0,346.49,279.21
2018,2,10,8,15,671.5,43.5,2.15,12.15,189.0,419.49,343.92
2018,2,10,8,30,733.0,48.0,2.3,12.7,236.0,497.68,410.49
2018,2,10,8,45,772.5,51.0,2.45,13.25,282.0,565.11,466.16
2018,2,10,9,0,812.0,54.0,2.6,13.8,328.0,634.59,521.33
2018,2,10,9,15,837.5,56.5,2.85,14.5,371.0,688.15,560.83
2018,2,10,9,30,863.0,59.0,3.1,15.2,414.0,747.74,603.76
2018,2,10,9,45,826.0,73.0,3.4,15.85,437.5,779.15,625.31
2018,2,10,10,0,789.0,87.0,3.7,16.5,461.0,796.77,636.63
2018,2,10,10,15,708.5,114.0,3.95,16.85,466.5,791.33,631.5
2018,2,10,10,30,628.0,141.0,4.2,17.2,472.0,771.64,616.03
2018,2,10,10,45,499.0,185.5,4.45,17.5,456.0,708.87,567.58
2018,2,10,11,0,370.0,230.0,4.7,17.8,440.0,624.59,501.17
2018,2,10,11,15,462.0,211.0,4.8,17.9,481.5,725.01,578.71
2018,2,10,11,30,554.0,192.0,4.9,18.0,523.0,804.24,638.89
2018,2,10,11,45,524.5,204.5,5.05,18.1,522.0,795.84,631.56
2018,2,10,12,0,495.0,217.0,5.2,18.2,521.0,784.35,622.49
2018,2,10,12,15,420.0,238.5,5.3,18.25,497.0,733.14,582.66
2018,2,10,12,30,345.0,260.0,5.4,18.3,473.0,657.12,524.39
2018,2,10,12,45,469.0,219.5,5.55,18.3,506.0,760.32,606.08
2018,2,10,13,0,593.0,179.0,5.7,18.3,539.0,845.35,672.22
2018,2,10,13,15,683.0,147.0,5.75,18.2,552.5,893.02,707.86
2018,2,10,13,30,773.0,115.0,5.8,18.1,566.0,924.7,732.0
2018,2,10,13,45,784.5,106.5,5.85,18.0,550.0,909.79,722.35
2018,2,10,14,0,796.0,98.0,5.9,17.9,534.0,891.08,710.22
2018,2,10,14,15,638.5,130.5,5.75,17.65,469.0,768.29,619.64
2018,2,10,14,30,481.0,163.0,5.6,17.4,404.0,634.37,517.12
2018,2,10,14,45,492.0,149.5,5.5,17.15,381.0,610.23,500.19
2018,2,10,15,0,503.0,136.0,5.4,16.9,358.0,583.62,480.61
2018,2,10,15,15,633.5,101.5,5.4,16.9,355.5,631.36,520.57
2018,2,10,15,30,764.0,67.0,5.4,16.9,353.0,651.92,537.58
2018,2,10,15,45,784.0,58.5,4.8,16.0,320.5,618.17,510.94
2018,2,10,16,0,804.0,50.0,4.2,15.1,288.0,580.38,479.04
2018,2,10,16,15,753.0,46.5,4.1,14.45,239.5,504.19,415.92
2018,2,10,16,30,702.0,43.0,4.0,13.8,191.0,431.64,353.4
2018,2,10,16,45,583.5,39.0,3.85,13.1,141.0,331.33,266.48
2018,2,10,17,0,465.0,35.0,3.7,12.4,91.0,247.45,190.66
2018,2,10,17,15,311.5,24.5,3.75,12.05,55.0,151.12,87.12
2018,2,10,17,30,158.0,14.0,3.8,11.7,19.0,55.82,0.0
2018,2,10,17,45,79.0,7.0,3.85,11.35,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.1,5.05,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.1,5.3,6.0,0.0,0.0
2018,2,11,7,15,254.5,17.0,1.35,6.15,34.0,86.37,0.0
2018,2,11,7,30,438.0,27.0,1.6,7.0,62.0,194.34,125.11
2018,2,11,7,45,542.0,33.5,1.9,7.85,107.0,274.6,215.62
2018,2,11,8,0,646.0,40.0,2.2,8.7,152.0,363.41,296.1
2018,2,11,8,15,702.5,45.0,2.35,9.4,200.0,436.4,361.4
2018,2,11,8,30,759.0,50.0,2.5,10.1,248.0,514.04,427.91
2018,2,11,8,45,768.5,56.0,2.7,10.85,288.0,567.68,472.84
2018,2,11,9,0,778.0,62.0,2.9,11.6,328.0,620.45,515.22
2018,2,11,9,15,573.0,99.5,3.1,12.1,309.0,556.69,462.95
2018,2,11,9,30,368.0,137.0,3.3,12.6,290.0,460.0,383.13
2018,2,11,9,45,211.5,161.5,3.5,13.15,251.0,357.83,297.6
2018,2,11,10,0,55.0,186.0,3.7,13.7,212.0,224.24,183.8
2018,2,11,10,15,97.0,208.5,3.8,13.65,258.5,287.17,236.64
2018,2,11,10,30,139.0,231.0,3.9,13.6,305.0,373.58,306.86
2018,2,11,10,45,110.5,221.5,4.0,13.55,282.0,338.58,277.52
2018,2,11,11,0,82.0,212.0,4.1,13.5,259.0,280.47,229.86
2018,2,11,11,15,44.5,196.5,4.0,13.25,222.0,227.39,185.35
2018,2,11,11,30,7.0,181.0,3.9,13.0,185.0,157.17,126.17
2018,2,11,11,45,15.0,202.0,3.85,12.75,211.0,185.25,149.76
2018,2,11,12,0,23.0,223.0,3.8,12.5,237.0,213.96,173.62
2018,2,11,12,15,76.0,248.0,4.0,12.4,295.0,317.51,259.77
2018,2,11,12,30,129.0,273.0,4.2,12.3,353.0,425.32,347.38
2018,2,11,12,45,220.5,270.0,4.4,12.2,405.5,514.63,421.02
2018,2,11,13,0,312.0,267.0,4.6,12.1,458.0,626.57,510.67
2018,2,11,13,15,187.5,238.5,4.8,12.05,352.5,440.5,362.73
2018,2,11,13,30,63.0,210.0,5.0,12.0,247.0,260.34,214.13
2018,2,11,13,45,77.5,183.0,5.25,11.9,227.0,244.14,202.35
2018,2,11,14,0,92.0,156.0,5.5,11.8,207.0,246.58,205.46
2018,2,11,14,15,84.0,172.0,5.5,11.75,216.5,254.85,212.1
2018,2,11,14,30,76.0,188.0,5.5,11.7,226.0,244.9,203.79
2018,2,11,14,45,274.0,152.5,5.55,11.65,277.0,407.25,344.19
2018,2,11,15,0,472.0,117.0,5.6,11.6,328.0,535.84,453.09
2018,2,11,15,15,618.0,96.0,5.6,11.6,346.0,612.68,516.79
