Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,3.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,6,45,39.5,6.0,2.75,4.2,7.0,0.0,0.0
2018,2,22,7,0,79.0,12.0,2.9,4.6,14.0,26.3,0.0
2018,2,22,7,15,253.5,25.0,3.1,5.05,53.0,109.79,63.84
2018,2,22,7,30,428.0,38.0,3.3,5.5,92.0,201.12,154.45
2018,2,22,7,45,533.5,44.5,3.55,6.0,141.5,277.64,225.0
2018,2,22,8,0,639.0,51.0,3.8,6.5,191.0,362.93,302.07
2018,2,22,8,15,693.5,55.5,3.85,7.0,241.0,434.15,365.97
2018,2,22,8,30,748.0,60.0,3.9,7.5,291.0,509.78,431.28
2018,2,22,8,45,784.0,63.5,3.95,8.0,339.5,576.89,487.4
2018,2,22,9,0,820.0,67.0,4.0,8.5,388.0,645.64,542.86
2018,2,22,9,15,844.5,69.5,4.0,8.85,432.0,706.22,589.34
2018,2,22,9,30,869.0,72.0,4.0,9.2,476.0,766.56,633.28
2018,2,22,9,45,886.0,73.5,4.0,9.6,514.5,810.88,664.06
2018,2,22,10,0,903.0,75.0,4.0,10.0,553.0,861.09,698.83
2018,2,22,10,15,914.5,77.5,4.1,10.2,586.0,905.84,730.06
2018,2,22,10,30,926.0,80.0,4.2,10.4,619.0,948.1,759.36
2018,2,22,10,45,868.5,101.0,4.3,10.65,623.5,956.18,763.86
2018,2,22,11,0,811.0,122.0,4.4,10.9,628.0,946.19,755.7
2018,2,22,11,15,869.0,107.0,4.55,10.9,662.5,1003.24,797.46
2018,2,22,11,30,927.0,92.0,4.7,10.9,697.0,1044.9,827.56
2018,2,22,11,45,687.5,124.0,4.85,10.9,576.5,871.69,701.94
2018,2,22,12,0,448.0,156.0,5.0,10.9,456.0,657.88,540.71
2018,2,22,12,15,228.5,140.5,5.15,10.8,293.5,417.16,347.14
2018,2,22,12,30,9.0,125.0,5.3,10.7,131.0,107.58,85.53
2018,2,22,12,45,34.5,191.0,5.45,10.6,214.0,208.02,170.58
2018,2,22,13,0,60.0,257.0,5.6,10.5,297.0,303.13,249.53
2018,2,22,13,15,141.5,268.5,5.65,10.35,359.5,419.83,347.22
2018,2,22,13,30,223.0,280.0,5.7,10.2,422.0,510.2,422.35
2018,2,22,13,45,218.0,270.0,5.8,10.05,405.0,489.63,406.38
2018,2,22,14,0,213.0,260.0,5.9,9.9,388.0,468.56,390.25
2018,2,22,14,15,316.5,226.0,5.9,9.75,406.0,539.12,450.85
2018,2,22,14,30,420.0,192.0,5.9,9.6,424.0,602.03,504.33
2018,2,22,14,45,511.0,165.5,5.85,9.45,430.0,632.69,531.54
2018,2,22,15,0,602.0,139.0,5.8,9.3,436.0,663.18,558.12
2018,2,22,15,15,533.5,137.0,5.8,9.3,384.0,573.58,485.66
2018,2,22,15,30,465.0,135.0,5.8,9.3,332.0,497.04,422.62
2018,2,22,15,45,450.0,119.5,5.6,8.85,293.0,446.33,381.02
2018,2,22,16,0,435.0,104.0,5.4,8.4,254.0,396.0,338.64
2018,2,22,16,15,490.0,84.5,5.15,8.05,230.0,386.98,329.83
2018,2,22,16,30,545.0,65.0,4.9,7.7,206.0,364.97,308.32
2018,2,22,16,45,488.0,57.0,4.65,7.35,163.5,297.69,247.15
2018,2,22,17,0,431.0,49.0,4.4,7.0,121.0,236.11,189.84
2018,2,22,17,15,323.5,39.0,4.25,6.75,82.5,162.38,122.46
2018,2,22,17,30,216.0,29.0,4.1,6.5,44.0,98.3,47.97
2018,2,22,17,45,114.0,15.5,4.0,6.25,23.0,35.27,0.0
2018,2,22,18,0,12.0,2.0,3.9,6.0,2.0,0.0,0.0
2018,2,22,18,15,6.0,1.0,3.75,5.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,2.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,6,45,93.0,8.5,1.8,1.0,11.5,0.0,0.0
2018,2,23,7,0,186.0,17.0,1.9,1.7,23.0,52.82,0.0
2018,2,23,7,15,358.5,26.5,2.3,2.45,64.0,140.52,88.0
2018,2,23,7,30,531.0,36.0,2.7,3.2,105.0,229.76,177.67
2018,2,23,7,45,617.0,41.5,3.1,3.9,155.0,304.24,247.79
2018,2,23,8,0,703.0,47.0,3.5,4.6,205.0,387.38,323.83
2018,2,23,8,15,752.5,52.0,3.8,5.1,256.5,459.84,389.47
2018,2,23,8,30,802.0,57.0,4.1,5.6,308.0,536.23,456.35
2018,2,23,8,45,834.5,60.0,4.4,6.1,357.0,603.3,513.72
2018,2,23,9,0,867.0,63.0,4.7,6.6,406.0,665.77,565.92
2018,2,23,9,15,888.5,66.5,4.7,7.0,451.5,726.75,612.75
2018,2,23,9,30,910.0,70.0,4.7,7.4,497.0,787.15,657.16
2018,2,23,9,45,925.0,72.0,4.65,7.75,536.5,839.59,694.33
2018,2,23,10,0,940.0,74.0,4.6,8.1,576.0,890.22,729.45
2018,2,23,10,15,948.5,76.0,4.6,8.4,608.0,933.04,758.71
2018,2,23,10,30,957.0,78.0,4.6,8.7,640.0,973.04,785.62
2018,2,23,10,45,963.5,79.0,4.6,9.0,665.0,1006.93,807.87
2018,2,23,11,0,970.0,80.0,4.6,9.3,690.0,1037.48,827.64
2018,2,23,11,15,975.0,81.0,4.6,9.55,708.5,1063.06,843.98
2018,2,23,11,30,980.0,82.0,4.6,9.8,727.0,1084.91,857.75
2018,2,23,11,45,983.0,82.5,4.55,10.0,737.0,1100.31,866.67
2018,2,23,12,0,986.0,83.0,4.5,10.2,747.0,1111.72,872.95
2018,2,23,12,15,984.5,84.0,4.5,10.35,748.5,1115.09,874.53
2018,2,23,12,30,983.0,85.0,4.5,10.5,750.0,1114.36,873.51
2018,2,23,12,45,978.5,86.0,4.45,10.65,743.0,1106.49,867.15
2018,2,23,13,0,974.0,87.0,4.4,10.8,736.0,1094.62,858.25
2018,2,23,13,15,970.0,86.0,4.3,10.85,721.0,1076.97,845.25
2018,2,23,13,30,966.0,85.0,4.2,10.9,706.0,1055.49,829.79
2018,2,23,13,45,958.5,84.5,4.15,10.9,683.0,1027.57,810.92
2018,2,23,14,0,951.0,84.0,4.1,10.9,660.0,996.25,789.63
2018,2,23,14,15,940.5,82.5,3.95,10.85,629.5,957.82,762.75
2018,2,23,14,30,930.0,81.0,3.8,10.8,599.0,916.56,733.79
2018,2,23,14,45,915.0,79.0,3.7,10.7,562.0,868.37,700.01
2018,2,23,15,0,900.0,77.0,3.6,10.6,525.0,818.2,664.45
2018,2,23,15,15,879.0,74.5,3.6,10.6,482.0,768.48,629.03
2018,2,23,15,30,858.0,72.0,3.6,10.6,439.0,709.79,586.1
2018,2,23,15,45,828.5,68.5,3.1,10.1,391.5,643.78,533.86
2018,2,23,16,0,799.0,65.0,2.6,9.6,344.0,578.41,480.28
2018,2,23,16,15,756.0,60.5,2.3,8.6,293.5,505.46,420.49
2018,2,23,16,30,713.0,56.0,2.0,7.6,243.0,435.36,360.74
2018,2,23,16,45,646.0,50.5,1.7,6.65,193.0,356.83,291.97
2018,2,23,17,0,579.0,45.0,1.4,5.7,143.0,287.86,229.1
2018,2,23,17,15,452.0,36.5,1.4,5.25,97.5,200.91,151.19
2018,2,23,17,30,325.0,28.0,1.4,4.8,52.0,125.61,67.67
2018,2,23,17,45,174.5,16.0,1.45,4.35,27.5,47.48,0.0
2018,2,23,18,0,24.0,4.0,1.5,3.9,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,1.5,3.75,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,24,6,45,77.5,9.5,1.8,2.7,12.5,0.0,0.0
2018,2,24,7,0,155.0,19.0,1.9,3.5,25.0,47.62,0.0
2018,2,24,7,15,297.5,30.5,2.15,4.3,63.0,127.54,83.08
2018,2,24,7,30,440.0,42.0,2.4,5.1,101.0,207.5,160.41
2018,2,24,7,45,524.0,49.5,2.65,5.95,148.5,277.46,224.88
2018,2,24,8,0,608.0,57.0,2.9,6.8,196.0,356.41,295.76
2018,2,24,8,15,528.5,77.0,3.0,7.3,218.0,373.32,314.15
2018,2,24,8,30,449.0,97.0,3.1,7.8,240.0,374.89,317.61
2018,2,24,8,45,463.5,112.0,3.15,8.35,279.5,425.18,359.96
2018,2,24,9,0,478.0,127.0,3.2,8.9,319.0,475.96,401.11
2018,2,24,9,15,516.0,134.0,3.3,9.35,361.5,535.19,448.55
2018,2,24,9,30,554.0,141.0,3.4,9.8,404.0,596.47,496.43
2018,2,24,9,45,698.5,117.5,3.5,10.25,476.0,721.57,593.34
2018,2,24,10,0,843.0,94.0,3.6,10.7,548.0,840.34,679.8
2018,2,24,10,15,848.5,98.0,3.7,11.0,578.0,880.3,706.66
2018,2,24,10,30,854.0,102.0,3.8,11.3,608.0,917.53,731.93
2018,2,24,10,45,827.5,114.0,3.9,11.6,621.0,930.87,739.9
2018,2,24,11,0,801.0,126.0,4.0,11.9,634.0,939.25,744.6
2018,2,24,11,15,791.5,133.5,4.05,12.0,646.5,954.84,754.91
2018,2,24,11,30,782.0,141.0,4.1,12.1,659.0,975.47,768.88
2018,2,24,11,45,676.0,180.0,4.2,12.15,632.5,921.86,730.2
2018,2,24,12,0,570.0,219.0,4.3,12.2,606.0,851.94,679.28
2018,2,24,12,15,561.5,223.0,4.35,12.15,605.0,850.03,678.48
2018,2,24,12,30,553.0,227.0,4.4,12.1,604.0,845.44,675.35
2018,2,24,12,45,536.0,231.0,4.45,12.1,593.5,829.64,663.8
2018,2,24,13,0,519.0,235.0,4.5,12.1,583.0,811.5,650.62
2018,2,24,13,15,373.0,255.0,4.55,12.05,502.5,656.52,531.99
2018,2,24,13,30,227.0,275.0,4.6,12.0,422.0,506.34,413.37
2018,2,24,13,45,188.0,256.5,4.6,12.0,375.5,443.77,364.11
2018,2,24,14,0,149.0,238.0,4.6,12.0,329.0,382.43,314.76
2018,2,24,14,15,172.5,239.0,4.6,11.9,339.5,400.67,330.74
2018,2,24,14,30,196.0,240.0,4.6,11.8,350.0,417.04,344.95
2018,2,24,14,45,307.0,208.5,4.6,11.75,368.5,486.84,404.19
2018,2,24,15,0,418.0,177.0,4.6,11.7,387.0,546.62,454.29
2018,2,24,15,15,455.0,156.5,4.6,11.7,367.5,532.99,444.47
2018,2,24,15,30,492.0,136.0,4.6,11.7,348.0,514.65,430.75
2018,2,24,15,45,503.5,117.5,4.35,11.25,314.5,476.81,400.45
2018,2,24,16,0,515.0,99.0,4.1,10.8,281.0,443.3,372.62
2018,2,24,16,15,551.5,81.5,3.75,10.25,250.5,415.63,348.62
2018,2,24,16,30,588.0,64.0,3.4,9.7,220.0,382.56,318.45
2018,2,24,16,45,526.5,57.0,3.05,9.15,175.5,312.08,255.85
2018,2,24,17,0,465.0,50.0,2.7,8.6,131.0,247.73,197.19
2018,2,24,17,15,355.0,41.0,2.6,8.1,91.0,172.39,129.7
2018,2,24,17,30,245.0,32.0,2.5,7.6,51.0,108.7,62.24
2018,2,24,17,45,129.0,17.5,2.45,7.1,27.0,39.23,0.0
2018,2,24,18,0,13.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,24,18,15,6.5,1.5,2.35,6.4,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.0,1.3,2.5,13.5,7.87,0.0
2018,2,25,7,0,175.0,20.0,1.3,3.2,27.0,52.4,0.0
2018,2,25,7,15,327.5,30.5,1.35,3.9,67.5,135.68,91.15
2018,2,25,7,30,480.0,41.0,1.4,4.6,108.0,219.43,169.6
2018,2,25,7,45,564.0,48.0,1.4,5.3,157.0,290.99,234.96
2018,2,25,8,0,648.0,55.0,1.4,6.0,206.0,371.58,306.25
2018,2,25,8,15,700.0,59.5,1.55,6.85,256.5,439.38,365.44
2018,2,25,8,30,752.0,64.0,1.7,7.7,307.0,514.0,427.82
2018,2,25,8,45,787.0,68.0,1.8,8.5,356.0,581.33,481.94
2018,2,25,9,0,822.0,72.0,1.9,9.3,405.0,650.21,535.21
2018,2,25,9,15,847.5,74.0,1.95,9.95,450.0,711.14,579.98
2018,2,25,9,30,873.0,76.0,2.0,10.6,495.0,771.85,621.92
2018,2,25,9,45,890.0,77.5,2.1,11.3,533.5,816.39,651.47
2018,2,25,10,0,907.0,79.0,2.2,12.0,572.0,866.76,684.88
2018,2,25,10,15,919.0,80.0,2.15,12.35,604.5,910.3,712.31
2018,2,25,10,30,931.0,81.0,2.1,12.7,637.0,951.33,737.58
2018,2,25,10,45,940.0,82.0,2.05,13.05,663.0,986.82,758.7
2018,2,25,11,0,949.0,83.0,2.0,13.4,689.0,1019.17,777.49
2018,2,25,11,15,955.0,84.0,2.05,13.65,707.5,1045.25,793.64
2018,2,25,11,30,961.0,85.0,2.1,13.9,726.0,1067.72,807.5
2018,2,25,11,45,964.5,84.5,2.1,14.15,736.0,1082.14,815.47
2018,2,25,12,0,968.0,84.0,2.1,14.4,746.0,1092.65,821.1
2018,2,25,12,15,967.0,85.0,2.2,14.5,747.5,1096.38,824.36
2018,2,25,12,30,966.0,86.0,2.3,14.6,749.0,1096.06,825.19
2018,2,25,12,45,962.0,87.0,2.4,14.75,742.0,1088.69,821.37
2018,2,25,13,0,958.0,88.0,2.5,14.9,735.0,1077.36,815.1
2018,2,25,13,15,954.5,86.5,2.6,14.9,720.0,1059.72,805.17
2018,2,25,13,30,951.0,85.0,2.7,14.9,705.0,1038.3,792.76
2018,2,25,13,45,944.5,84.0,2.85,14.9,682.5,1010.95,776.79
2018,2,25,14,0,938.0,83.0,3.0,14.9,660.0,980.2,758.32
2018,2,25,14,15,928.0,81.0,3.1,14.7,629.5,941.9,734.48
2018,2,25,14,30,918.0,79.0,3.2,14.5,599.0,900.78,708.35
2018,2,25,14,45,904.0,77.5,3.3,14.35,562.5,854.36,677.84
2018,2,25,15,0,890.0,76.0,3.4,14.2,526.0,805.9,645.31
2018,2,25,15,15,869.5,73.5,3.4,14.2,483.5,756.84,610.86
2018,2,25,15,30,849.0,71.0,3.4,14.2,441.0,698.9,569.09
2018,2,25,15,45,815.5,68.0,3.4,13.35,392.5,631.28,518.61
2018,2,25,16,0,782.0,65.0,3.4,12.5,344.0,564.72,466.76
2018,2,25,16,15,733.0,61.5,3.2,11.6,293.5,490.51,406.28
2018,2,25,16,30,684.0,58.0,3.0,10.7,243.0,419.78,346.38
2018,2,25,16,45,611.5,53.5,2.75,9.85,193.5,344.25,280.42
2018,2,25,17,0,539.0,49.0,2.5,9.0,144.0,273.57,216.85
2018,2,25,17,15,337.0,34.5,2.6,8.5,87.5,159.7,119.78
2018,2,25,17,30,135.0,20.0,2.7,8.0,31.0,65.42,37.56
2018,2,25,17,45,71.0,10.5,2.8,7.55,16.0,22.09,0.0
2018,2,25,18,0,7.0,1.0,2.9,7.1,1.0,0.0,0.0
2018,2,25,18,15,3.5,0.5,2.9,7.05,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.45,8.1,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,3.4,8.1,3.0,2.27,0.0
2018,2,26,7,15,0.0,4.5,3.45,8.15,4.5,3.4,0.0
2018,2,26,7,30,0.0,6.0,3.5,8.2,6.0,4.54,0.0
2018,2,26,7,45,0.0,8.0,3.6,8.25,8.0,6.06,0.0
2018,2,26,8,0,0.0,10.0,3.7,8.3,10.0,7.58,1.0
2018,2,26,8,15,0.0,15.0,3.75,8.4,15.0,11.4,4.37
2018,2,26,8,30,0.0,20.0,3.8,8.5,20.0,15.22,7.72
2018,2,26,8,45,0.0,31.5,3.9,8.65,31.5,24.03,15.41
2018,2,26,9,0,0.0,43.0,4.0,8.8,43.0,32.87,23.06
2018,2,26,9,15,41.5,113.0,4.05,9.0,133.0,127.38,105.58
2018,2,26,9,30,83.0,183.0,4.1,9.2,223.0,231.29,193.89
2018,2,26,9,45,125.5,201.0,4.15,9.45,267.0,303.75,254.36
2018,2,26,10,0,168.0,219.0,4.2,9.7,311.0,363.51,303.58
2018,2,26,10,15,226.0,237.0,4.15,9.85,368.5,439.58,365.52
2018,2,26,10,30,284.0,255.0,4.1,10.0,426.0,540.08,444.91
2018,2,26,10,45,271.5,267.0,4.1,10.2,436.0,550.3,451.07
2018,2,26,11,0,259.0,279.0,4.1,10.4,446.0,558.85,456.34
2018,2,26,11,15,408.5,251.5,4.05,10.55,522.5,703.41,570.11
2018,2,26,11,30,558.0,224.0,4.0,10.7,599.0,830.8,667.05
2018,2,26,11,45,643.0,196.5,3.95,10.85,634.5,903.63,719.77
2018,2,26,12,0,728.0,169.0,3.9,11.0,670.0,966.77,763.64
2018,2,26,12,15,647.0,195.5,3.85,11.05,641.5,915.08,725.43
2018,2,26,12,30,566.0,222.0,3.8,11.1,613.0,851.05,677.95
2018,2,26,12,45,627.5,198.0,3.75,11.15,627.5,893.95,710.44
2018,2,26,13,0,689.0,174.0,3.7,11.2,642.0,924.61,732.12
2018,2,26,13,15,604.5,191.5,3.6,11.15,596.0,848.96,677.1
2018,2,26,13,30,520.0,209.0,3.5,11.1,550.0,764.52,614.07
2018,2,26,13,45,704.0,153.0,3.45,11.05,598.5,877.57,700.06
2018,2,26,14,0,888.0,97.0,3.4,11.0,647.0,959.87,759.14
2018,2,26,14,15,827.5,110.0,3.35,10.9,604.0,893.89,712.15
2018,2,26,14,30,767.0,123.0,3.3,10.8,561.0,833.48,669.85
2018,2,26,14,45,732.0,121.5,3.3,10.7,518.5,773.47,627.41
2018,2,26,15,0,697.0,120.0,3.3,10.6,476.0,713.41,584.15
2018,2,26,15,15,669.0,115.0,3.3,10.6,434.0,655.23,540.42
2018,2,26,15,30,641.0,110.0,3.3,10.6,392.0,597.36,495.55
2018,2,26,15,45,571.5,105.0,3.25,10.05,336.5,513.01,428.94
2018,2,26,16,0,502.0,100.0,3.2,9.5,281.0,426.87,359.16
2018,2,26,16,15,428.0,95.0,3.0,9.0,234.0,352.63,296.78
2018,2,26,16,30,354.0,90.0,2.8,8.5,187.0,285.51,238.95
2018,2,26,16,45,263.0,77.0,2.65,8.0,141.0,210.36,173.65
2018,2,26,17,0,172.0,64.0,2.5,7.5,95.0,137.16,109.79
2018,2,26,17,15,98.0,45.0,2.4,7.15,61.5,83.47,62.78
2018,2,26,17,30,24.0,26.0,2.3,6.8,28.0,28.99,15.34
2018,2,26,17,45,19.5,14.5,2.25,6.45,15.5,15.16,0.0
2018,2,26,18,0,15.0,3.0,2.2,6.1,3.0,0.0,0.0
2018,2,26,18,15,7.5,1.5,2.15,5.9,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.9,4.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.55,3.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.5,3.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.35,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.2,2.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.95,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,6,45,139.0,11.0,3.45,2.6,18.0,29.32,0.0
2018,2,27,7,0,278.0,22.0,3.7,3.1,36.0,86.4,0.0
2018,2,27,7,15,426.0,30.0,3.9,3.65,79.5,160.94,112.44
2018,2,27,7,30,574.0,38.0,4.1,4.2,123.0,243.9,190.11
2018,2,27,7,45,648.0,43.5,4.3,4.75,174.0,315.72,257.92
2018,2,27,8,0,722.0,49.0,4.5,5.3,225.0,395.01,330.84
2018,2,27,8,15,767.0,53.5,4.55,5.85,276.5,465.64,394.56
2018,2,27,8,30,812.0,58.0,4.6,6.4,328.0,539.66,458.76
2018,2,27,8,45,842.0,61.0,4.6,6.95,377.0,605.68,514.03
2018,2,27,9,0,872.0,64.0,4.6,7.5,426.0,666.91,563.65
2018,2,27,9,15,895.0,67.0,4.5,8.0,472.5,728.62,610.14
2018,2,27,9,30,918.0,70.0,4.4,8.5,519.0,789.85,653.85
2018,2,27,9,45,934.0,72.5,4.3,8.95,560.0,844.01,691.17
2018,2,27,10,0,950.0,75.0,4.2,9.4,601.0,896.4,726.3
2018,2,27,10,15,960.5,77.0,4.2,9.8,634.5,941.28,756.22
2018,2,27,10,30,971.0,79.0,4.2,10.2,668.0,983.41,783.82
2018,2,27,10,45,978.0,80.0,4.2,10.55,694.0,1018.09,805.99
2018,2,27,11,0,985.0,81.0,4.2,10.9,720.0,1049.38,825.67
2018,2,27,11,15,989.5,82.5,4.15,11.15,738.5,1075.25,841.61
2018,2,27,11,30,994.0,84.0,4.1,11.4,757.0,1097.31,854.86
2018,2,27,11,45,996.0,84.5,4.1,11.65,767.0,1111.72,863.31
2018,2,27,12,0,998.0,85.0,4.1,11.9,777.0,1122.06,869.14
2018,2,27,12,15,996.0,86.0,4.05,12.05,777.5,1124.79,869.87
2018,2,27,12,30,994.0,87.0,4.0,12.2,778.0,1123.34,867.99
2018,2,27,12,45,988.0,87.5,3.95,12.35,769.0,1113.11,860.31
2018,2,27,13,0,982.0,88.0,3.9,12.5,760.0,1098.85,850.12
2018,2,27,13,15,976.5,87.5,3.8,12.6,744.0,1079.99,836.72
2018,2,27,13,30,971.0,87.0,3.7,12.7,728.0,1057.32,820.86
2018,2,27,13,45,963.5,86.5,3.55,12.75,705.0,1029.07,801.04
2018,2,27,14,0,956.0,86.0,3.4,12.8,682.0,997.39,778.94
2018,2,27,14,15,946.5,83.5,3.25,12.75,651.0,958.33,751.97
2018,2,27,14,30,937.0,81.0,3.1,12.7,620.0,916.36,722.92
2018,2,27,14,45,923.5,79.5,2.95,12.65,583.0,869.56,690.25
2018,2,27,15,0,910.0,78.0,2.8,12.6,546.0,820.62,655.8
2018,2,27,15,15,890.5,75.0,2.8,12.6,502.5,763.6,615.84
2018,2,27,15,30,871.0,72.0,2.8,12.6,459.0,711.87,579.15
2018,2,27,15,45,841.0,68.5,2.35,12.1,410.0,644.87,526.53
2018,2,27,16,0,811.0,65.0,1.9,11.6,361.0,578.57,472.97
2018,2,27,16,15,743.0,63.0,1.7,10.65,304.5,494.11,405.42
2018,2,27,16,30,675.0,61.0,1.5,9.7,248.0,417.33,341.67
2018,2,27,16,45,513.0,54.5,1.35,8.7,180.5,299.17,243.24
2018,2,27,17,0,351.0,48.0,1.2,7.7,113.0,199.04,158.25
2018,2,27,17,15,361.5,39.0,1.25,7.2,88.0,169.54,127.94
2018,2,27,17,30,372.0,30.0,1.3,6.7,63.0,138.49,88.21
2018,2,27,17,45,211.0,18.0,1.4,6.2,34.0,54.16,0.0
2018,2,27,18,0,50.0,6.0,1.5,5.7,5.0,0.0,0.0
2018,2,27,18,15,25.0,3.0,1.5,5.55,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,28,6,45,65.5,9.5,2.05,4.75,13.0,17.11,0.0
2018,2,28,7,0,131.0,19.0,2.2,5.5,26.0,52.47,0.27
2018,2,28,7,15,143.5,30.5,2.4,6.1,46.0,81.68,57.11
2018,2,28,7,30,156.0,42.0,2.6,6.7,66.0,99.02,76.01
2018,2,28,7,45,99.5,65.5,2.8,7.3,83.0,103.84,83.37
2018,2,28,8,0,43.0,89.0,3.0,7.9,100.0,99.63,81.13
2018,2,28,8,15,26.0,96.0,3.05,8.35,103.0,98.2,80.18
2018,2,28,8,30,9.0,103.0,3.1,8.8,106.0,88.47,71.54
2018,2,28,8,45,25.5,128.5,3.15,9.25,139.0,130.49,107.7
2018,2,28,9,0,42.0,154.0,3.2,9.7,172.0,167.66,139.16
2018,2,28,9,15,45.0,175.5,3.25,10.1,196.5,192.8,159.8
2018,2,28,9,30,48.0,197.0,3.3,10.5,221.0,218.38,180.52
2018,2,28,9,45,41.0,200.5,3.3,10.85,222.0,216.99,178.53
2018,2,28,10,0,34.0,204.0,3.3,11.2,223.0,215.24,176.28
2018,2,28,10,15,50.5,232.5,3.3,11.45,262.5,260.14,213.01
2018,2,28,10,30,67.0,261.0,3.3,11.7,302.0,306.55,250.32
2018,2,28,10,45,156.0,277.0,3.35,11.9,377.5,429.53,350.23
2018,2,28,11,0,245.0,293.0,3.4,12.1,453.0,558.82,451.52
2018,2,28,11,15,329.5,285.0,3.4,12.1,506.0,638.08,513.06
2018,2,28,11,30,414.0,277.0,3.4,12.1,559.0,718.9,574.85
2018,2,28,11,45,339.5,294.5,3.45,12.1,528.0,668.81,534.77
2018,2,28,12,0,265.0,312.0,3.5,12.1,497.0,615.74,492.88
2018,2,28,12,15,224.5,323.0,3.45,12.0,480.0,563.24,452.36
2018,2,28,12,30,184.0,334.0,3.4,11.9,463.0,534.33,429.14
2018,2,28,12,45,129.5,321.5,3.4,11.8,412.0,464.3,373.9
2018,2,28,13,0,75.0,309.0,3.4,11.7,361.0,370.65,299.5
2018,2,28,13,15,56.5,285.0,3.4,11.6,323.5,325.28,263.58
2018,2,28,13,30,38.0,261.0,3.4,11.5,286.0,280.77,227.73
2018,2,28,13,45,34.0,253.0,3.35,11.4,275.0,268.08,217.78
2018,2,28,14,0,30.0,245.0,3.3,11.3,264.0,255.58,207.88
2018,2,28,14,15,46.5,242.5,3.25,11.15,270.0,267.63,218.75
2018,2,28,14,30,63.0,240.0,3.2,11.0,276.0,278.73,228.78
2018,2,28,14,45,63.0,222.0,3.15,10.8,256.5,258.25,212.65
2018,2,28,15,0,63.0,204.0,3.1,10.6,237.0,237.83,196.5
2018,2,28,15,15,59.5,183.5,3.1,10.6,212.5,212.18,175.63
2018,2,28,15,30,56.0,163.0,3.1,10.6,188.0,186.95,154.89
2018,2,28,15,45,53.0,128.5,2.8,10.35,150.0,148.08,122.49
2018,2,28,16,0,50.0,94.0,2.5,10.1,112.0,110.43,90.63
2018,2,28,16,15,83.5,89.0,2.3,9.85,114.5,131.59,109.04
2018,2,28,16,30,117.0,84.0,2.1,9.6,117.0,139.06,114.93
2018,2,28,16,45,83.0,70.0,1.9,9.35,91.0,104.12,84.04
2018,2,28,17,0,49.0,56.0,1.7,9.1,65.0,73.21,56.77
2018,2,28,17,15,28.5,40.0,1.7,8.95,45.0,43.31,30.47
2018,2,28,17,30,8.0,24.0,1.7,8.8,25.0,22.08,11.31
2018,2,28,17,45,8.0,13.0,1.7,8.65,13.5,11.72,0.0
2018,2,28,18,0,8.0,2.0,1.7,8.5,2.0,1.57,0.0
2018,2,28,18,15,4.0,1.0,1.75,8.5,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.25,10.25,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.3,10.3,3.0,2.27,0.0
2018,3,1,7,15,2.5,8.0,5.3,10.45,8.5,6.93,0.0
2018,3,1,7,30,5.0,13.0,5.3,10.6,14.0,11.84,4.34
2018,3,1,7,45,2.5,14.0,5.35,10.7,14.5,11.6,4.35
2018,3,1,8,0,0.0,15.0,5.4,10.8,15.0,11.39,4.25
2018,3,1,8,15,0.0,19.0,5.25,10.9,19.0,14.45,6.93
2018,3,1,8,30,0.0,23.0,5.1,11.0,23.0,17.51,9.58
2018,3,1,8,45,0.0,36.5,5.0,11.1,36.5,27.87,18.53
2018,3,1,9,0,0.0,50.0,4.9,11.2,50.0,38.26,27.43
2018,3,1,9,15,0.0,73.0,4.9,11.3,73.0,56.05,42.58
2018,3,1,9,30,0.0,96.0,4.9,11.4,96.0,74.52,58.17
2018,3,1,9,45,0.0,79.5,4.9,11.55,79.5,61.12,46.59
2018,3,1,10,0,0.0,63.0,4.9,11.7,63.0,48.38,35.64
2018,3,1,10,15,0.0,60.0,4.85,11.8,60.0,46.08,33.6
2018,3,1,10,30,0.0,57.0,4.8,11.9,57.0,43.79,31.57
2018,3,1,10,45,0.0,66.5,4.8,12.0,66.5,51.16,37.72
2018,3,1,11,0,0.0,76.0,4.8,12.1,76.0,58.54,43.86
2018,3,1,11,15,1.0,110.0,4.75,12.05,110.5,86.66,67.44
2018,3,1,11,30,2.0,144.0,4.7,12.0,145.0,116.34,92.14
2018,3,1,11,45,6.0,170.0,4.7,12.0,174.0,142.94,114.27
2018,3,1,12,0,10.0,196.0,4.7,12.0,203.0,170.13,136.77
2018,3,1,12,15,58.0,249.0,4.7,12.0,290.0,288.72,235.34
2018,3,1,12,30,106.0,302.0,4.7,12.0,377.0,418.36,339.92
2018,3,1,12,45,169.0,311.5,4.75,11.95,429.5,491.93,399.7
2018,3,1,13,0,232.0,321.0,4.8,11.9,482.0,563.95,457.64
2018,3,1,13,15,215.5,309.0,4.85,11.85,456.0,531.18,432.05
2018,3,1,13,30,199.0,297.0,4.9,11.8,430.0,498.1,406.46
2018,3,1,13,45,234.5,288.5,5.0,11.75,440.5,518.12,424.12
2018,3,1,14,0,270.0,280.0,5.1,11.7,451.0,557.29,456.21
2018,3,1,14,15,194.5,263.0,5.05,11.55,383.0,441.69,363.81
2018,3,1,14,30,119.0,246.0,5.0,11.4,315.0,351.84,290.31
2018,3,1,14,45,82.0,218.5,4.95,11.3,265.0,269.41,222.84
2018,3,1,15,0,45.0,191.0,4.9,11.2,215.0,209.21,172.5
2018,3,1,15,15,74.5,179.5,4.9,11.2,215.0,218.44,181.52
2018,3,1,15,30,104.0,168.0,4.9,11.2,215.0,239.24,199.81
2018,3,1,15,45,210.5,149.0,4.8,11.05,231.5,297.38,250.38
2018,3,1,16,0,317.0,130.0,4.7,10.9,248.0,329.51,277.97
2018,3,1,16,15,409.0,101.0,4.6,10.6,231.5,344.45,289.8
2018,3,1,16,30,501.0,72.0,4.5,10.3,215.0,340.4,284.04
2018,3,1,16,45,463.5,65.5,4.35,10.0,178.0,285.95,234.72
2018,3,1,17,0,426.0,59.0,4.2,9.7,141.0,234.77,187.14
2018,3,1,17,15,270.5,46.0,4.3,9.5,92.5,143.05,108.12
2018,3,1,17,30,115.0,33.0,4.4,9.3,44.0,67.75,44.02
2018,3,1,17,45,61.0,18.0,4.45,9.1,23.5,30.88,0.0
2018,3,1,18,0,7.0,3.0,4.5,8.9,3.0,3.24,0.0
2018,3,1,18,15,3.5,1.5,4.6,8.85,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.85,8.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.05,8.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,8.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,8.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.65,8.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,2,6,30,1.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,6,45,2.0,7.0,1.4,5.5,7.0,5.8,0.0
2018,3,2,7,0,3.0,14.0,1.5,6.1,14.0,11.28,0.0
2018,3,2,7,15,14.0,28.5,1.75,6.55,30.5,27.38,16.88
2018,3,2,7,30,25.0,43.0,2.0,7.0,47.0,44.53,32.35
2018,3,2,7,45,82.0,62.5,2.2,7.4,82.5,92.64,74.08
2018,3,2,8,0,139.0,82.0,2.4,7.8,118.0,150.98,125.12
2018,3,2,8,15,356.0,91.5,2.6,8.15,209.0,290.95,245.01
2018,3,2,8,30,573.0,101.0,2.8,8.5,300.0,449.91,377.79
2018,3,2,8,45,478.5,116.5,3.0,8.85,298.5,434.32,365.41
2018,3,2,9,0,384.0,132.0,3.2,9.2,297.0,413.83,348.38
2018,3,2,9,15,271.0,171.0,3.4,9.35,293.5,377.66,317.22
2018,3,2,9,30,158.0,210.0,3.6,9.5,290.0,330.24,275.78
2018,3,2,9,45,309.0,194.0,3.8,9.7,364.5,457.48,382.22
2018,3,2,10,0,460.0,178.0,4.0,9.9,439.0,600.29,497.13
2018,3,2,10,15,595.5,162.0,4.05,10.0,519.5,729.07,597.33
2018,3,2,10,30,731.0,146.0,4.1,10.1,600.0,855.58,690.91
2018,3,2,10,45,625.0,186.0,4.15,10.2,585.0,820.28,662.7
2018,3,2,11,0,519.0,226.0,4.2,10.3,570.0,768.95,621.55
2018,3,2,11,15,297.5,258.5,4.25,10.3,457.0,575.46,469.38
2018,3,2,11,30,76.0,291.0,4.3,10.3,344.0,349.7,285.17
2018,3,2,11,45,91.0,311.0,4.3,10.35,375.0,387.21,316.01
2018,3,2,12,0,106.0,331.0,4.3,10.4,406.0,425.04,346.08
2018,3,2,12,15,104.5,318.0,4.35,10.35,392.0,409.31,333.7
2018,3,2,12,30,103.0,305.0,4.4,10.3,378.0,393.43,321.38
2018,3,2,12,45,55.0,252.0,4.45,10.3,291.0,287.97,235.36
2018,3,2,13,0,7.0,199.0,4.5,10.3,204.0,169.64,136.88
2018,3,2,13,15,4.0,164.0,4.5,10.2,167.0,135.57,108.8
2018,3,2,13,30,1.0,129.0,4.5,10.1,130.0,102.54,81.23
2018,3,2,13,45,0.5,99.0,4.55,10.0,99.5,77.08,59.92
2018,3,2,14,0,0.0,69.0,4.6,9.9,69.0,53.09,39.68
2018,3,2,14,15,8.0,101.5,4.5,9.8,106.0,85.82,67.94
2018,3,2,14,30,16.0,134.0,4.4,9.7,143.0,120.04,97.32
2018,3,2,14,45,62.0,166.0,4.35,9.55,199.0,198.21,164.85
2018,3,2,15,0,108.0,198.0,4.3,9.4,255.0,281.88,235.77
2018,3,2,15,15,104.5,173.0,4.3,9.4,224.5,248.39,208.13
2018,3,2,15,30,101.0,148.0,4.3,9.4,194.0,215.21,180.67
2018,3,2,15,45,65.5,118.5,3.95,9.05,147.0,145.33,121.1
2018,3,2,16,0,30.0,89.0,3.6,8.7,100.0,93.17,75.92
2018,3,2,16,15,174.0,92.0,3.45,8.5,143.5,192.85,162.88
2018,3,2,16,30,318.0,95.0,3.3,8.3,187.0,267.99,224.96
2018,3,2,16,45,295.5,81.0,3.15,8.1,153.5,223.87,184.89
2018,3,2,17,0,273.0,67.0,3.0,7.9,120.0,182.14,146.3
2018,3,2,17,15,202.5,51.5,3.0,7.8,84.5,126.77,96.86
2018,3,2,17,30,132.0,36.0,3.0,7.7,49.0,74.61,49.82
2018,3,2,17,45,73.0,21.0,3.05,7.55,27.5,36.16,0.0
2018,3,2,18,0,14.0,6.0,3.1,7.4,6.0,6.44,0.0
2018,3,2,18,15,7.0,3.0,3.1,7.3,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,4.95,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,5.4,2.0,0.0,0.0
2018,3,3,6,45,40.0,14.0,1.25,5.85,16.5,16.73,0.0
2018,3,3,7,0,75.0,26.0,1.3,6.3,31.0,44.85,18.49
2018,3,3,7,15,248.5,40.5,1.5,6.6,78.5,118.83,85.95
2018,3,3,7,30,422.0,55.0,1.7,6.9,126.0,209.1,162.93
2018,3,3,7,45,500.0,63.0,1.9,7.25,174.5,276.3,223.59
2018,3,3,8,0,578.0,71.0,2.1,7.6,223.0,351.74,290.41
2018,3,3,8,15,572.0,80.5,2.2,7.75,256.5,394.12,329.09
2018,3,3,8,30,566.0,90.0,2.3,7.9,290.0,434.69,364.72
2018,3,3,8,45,511.0,111.0,2.4,8.05,310.0,447.58,376.23
2018,3,3,9,0,456.0,132.0,2.5,8.2,330.0,460.86,386.9
2018,3,3,9,15,442.5,153.5,2.6,8.3,361.5,497.54,415.95
2018,3,3,9,30,429.0,175.0,2.7,8.4,393.0,531.63,442.12
2018,3,3,9,45,379.5,194.5,2.8,8.5,398.0,532.38,441.12
2018,3,3,10,0,330.0,214.0,2.9,8.6,403.0,508.42,421.05
2018,3,3,10,15,219.5,234.5,2.95,8.65,363.0,446.67,369.04
2018,3,3,10,30,109.0,255.0,3.0,8.7,323.0,355.91,293.15
2018,3,3,10,45,136.5,254.5,3.05,8.75,343.5,384.04,316.71
2018,3,3,11,0,164.0,254.0,3.1,8.8,364.0,413.13,340.43
2018,3,3,11,15,205.0,265.5,3.15,8.8,406.0,468.89,385.33
2018,3,3,11,30,246.0,277.0,3.2,8.8,448.0,549.01,448.01
2018,3,3,11,45,226.5,298.0,3.25,8.75,457.0,555.89,451.87
2018,3,3,12,0,207.0,319.0,3.3,8.7,466.0,536.85,436.59
2018,3,3,12,15,127.5,284.5,3.35,8.65,375.0,419.23,342.7
2018,3,3,12,30,48.0,250.0,3.4,8.6,284.0,278.46,227.85
2018,3,3,12,45,78.5,232.5,3.45,8.6,288.0,290.98,239.97
2018,3,3,13,0,109.0,215.0,3.5,8.6,292.0,324.19,268.22
2018,3,3,13,15,69.5,163.5,3.55,8.45,212.0,230.01,190.4
2018,3,3,13,30,30.0,112.0,3.6,8.3,132.0,124.56,101.57
2018,3,3,13,45,15.0,79.5,3.6,8.2,89.5,80.61,64.02
2018,3,3,14,0,0.0,47.0,3.6,8.1,47.0,36.1,25.41
2018,3,3,14,15,8.5,105.0,3.6,8.0,110.0,89.14,71.24
2018,3,3,14,30,17.0,163.0,3.6,7.9,173.0,146.25,120.04
2018,3,3,14,45,51.0,182.0,3.6,7.8,209.5,204.72,170.58
2018,3,3,15,0,85.0,201.0,3.6,7.7,246.0,249.7,209.34
2018,3,3,15,15,63.0,160.0,3.6,7.7,192.0,188.69,157.93
2018,3,3,15,30,41.0,119.0,3.6,7.7,138.0,130.94,108.68
2018,3,3,15,45,137.5,114.0,3.3,7.35,168.0,198.36,168.59
2018,3,3,16,0,234.0,109.0,3.0,7.0,198.0,255.22,217.66
2018,3,3,16,15,235.5,108.0,2.7,6.8,187.0,242.32,205.53
2018,3,3,16,30,237.0,107.0,2.4,6.6,176.0,229.01,192.66
2018,3,3,16,45,219.5,88.5,2.1,6.35,143.0,188.45,156.16
2018,3,3,17,0,202.0,70.0,1.8,6.1,110.0,149.79,120.67
2018,3,3,17,15,140.0,53.0,1.7,5.85,77.0,101.27,77.57
2018,3,3,17,30,78.0,36.0,1.6,5.6,44.0,60.45,41.11
2018,3,3,17,45,51.0,21.5,1.5,5.35,25.5,32.43,0.0
2018,3,3,18,0,24.0,7.0,1.4,5.1,7.0,8.38,0.0
2018,3,3,18,15,12.0,3.5,1.45,4.95,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
