Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,15,108.0,174.0,3.4,10.8,255.0,272.68,224.87
2018,3,14,11,30,215.0,269.0,3.4,10.8,430.0,498.27,404.88
2018,3,14,11,45,321.0,289.0,3.35,10.85,532.5,627.27,504.46
2018,3,14,12,0,427.0,309.0,3.3,10.9,635.0,778.42,616.88
2018,3,14,12,15,334.5,334.0,3.25,10.95,589.5,692.04,549.61
2018,3,14,12,30,242.0,359.0,3.2,11.0,544.0,601.98,480.14
2018,3,14,12,45,159.5,340.5,3.15,11.1,462.0,498.95,399.95
2018,3,14,13,0,77.0,322.0,3.1,11.2,380.0,373.62,300.61
2018,3,14,13,15,79.0,285.5,3.1,11.25,344.0,336.87,272.62
2018,3,14,13,30,81.0,249.0,3.1,11.3,308.0,300.61,244.41
2018,3,14,13,45,125.0,251.0,3.05,11.35,338.5,361.81,294.77
2018,3,14,14,0,169.0,253.0,3.0,11.4,369.0,399.74,326.01
2018,3,14,14,15,368.5,223.0,2.95,11.45,461.5,577.13,468.53
2018,3,14,14,30,568.0,193.0,2.9,11.5,554.0,698.82,563.51
2018,3,14,14,45,534.0,189.5,2.9,11.55,513.5,644.72,521.84
2018,3,14,15,0,500.0,186.0,2.9,11.6,473.0,591.3,481.31
2018,3,14,15,15,488.5,174.5,2.9,11.6,437.5,547.12,447.76
2018,3,14,15,30,477.0,163.0,2.9,11.6,402.0,502.54,413.11
2018,3,14,15,45,452.5,151.0,2.8,11.45,360.5,449.22,370.64
2018,3,14,16,0,428.0,139.0,2.7,11.3,319.0,397.3,328.36
2018,3,14,16,15,526.5,107.0,2.4,10.9,300.5,396.32,326.4
2018,3,14,16,30,625.0,75.0,2.1,10.5,282.0,377.34,307.58
2018,3,14,16,45,638.0,63.5,1.85,10.1,244.0,331.79,265.59
2018,3,14,17,0,651.0,52.0,1.6,9.7,206.0,283.16,219.26
2018,3,14,17,15,567.5,45.5,1.6,9.15,156.0,211.93,155.96
2018,3,14,17,30,484.0,39.0,1.6,8.6,106.0,149.75,100.85
2018,3,14,17,45,333.5,29.0,1.55,8.0,66.0,84.56,45.59
2018,3,14,18,0,183.0,19.0,1.5,7.4,26.0,30.35,0.0
2018,3,14,18,15,91.5,9.5,1.55,7.2,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,15,6,15,6.0,5.0,1.85,5.15,5.0,0.0,0.0
2018,3,15,6,30,12.0,10.0,2.1,6.0,10.0,8.7,0.0
2018,3,15,6,45,115.5,24.5,2.4,6.8,38.5,42.82,20.43
2018,3,15,7,0,219.0,39.0,2.7,7.6,67.0,86.83,58.68
2018,3,15,7,15,227.0,57.0,2.9,8.05,98.0,121.77,91.41
2018,3,15,7,30,235.0,75.0,3.1,8.5,129.0,150.35,118.68
2018,3,15,7,45,178.0,101.0,3.3,8.95,147.5,169.03,137.94
2018,3,15,8,0,121.0,127.0,3.5,9.4,166.0,172.21,142.31
2018,3,15,8,15,148.0,144.5,3.6,9.65,200.0,209.52,174.48
2018,3,15,8,30,175.0,162.0,3.7,9.9,234.0,249.78,208.68
2018,3,15,8,45,130.0,183.0,3.8,10.2,240.0,252.68,210.42
2018,3,15,9,0,85.0,204.0,3.9,10.5,246.0,237.64,196.83
2018,3,15,9,15,69.5,207.5,4.0,10.65,244.0,233.29,192.61
2018,3,15,9,30,54.0,211.0,4.1,10.8,242.0,227.56,187.12
2018,3,15,9,45,41.5,201.5,4.15,10.95,226.0,210.16,172.06
2018,3,15,10,0,29.0,192.0,4.2,11.1,210.0,192.01,156.38
2018,3,15,10,15,16.5,161.5,4.25,11.2,172.0,142.88,115.1
2018,3,15,10,30,4.0,131.0,4.3,11.3,134.0,106.41,84.13
2018,3,15,10,45,4.0,151.5,4.35,11.4,154.5,123.69,98.36
2018,3,15,11,0,4.0,172.0,4.4,11.5,175.0,141.18,112.65
2018,3,15,11,15,7.5,191.5,4.45,11.5,197.0,161.4,129.32
2018,3,15,11,30,11.0,211.0,4.5,11.5,219.0,181.93,146.17
2018,3,15,11,45,11.0,209.0,4.6,11.5,217.0,180.25,144.72
2018,3,15,12,0,11.0,207.0,4.7,11.5,215.0,178.55,143.31
2018,3,15,12,15,24.5,210.5,4.8,11.45,229.0,210.45,170.04
2018,3,15,12,30,38.0,214.0,4.9,11.4,243.0,227.19,184.32
2018,3,15,12,45,47.0,237.0,5.0,11.4,272.5,258.12,209.8
2018,3,15,13,0,56.0,260.0,5.1,11.4,302.0,289.1,235.2
2018,3,15,13,15,167.5,288.0,5.05,11.3,411.0,446.03,364.5
2018,3,15,13,30,279.0,316.0,5.0,11.2,520.0,599.3,486.53
2018,3,15,13,45,212.5,309.5,4.9,11.1,462.0,502.29,409.31
2018,3,15,14,0,146.0,303.0,4.8,11.0,404.0,429.69,350.77
2018,3,15,14,15,248.0,274.5,4.7,10.9,437.0,503.36,412.6
2018,3,15,14,30,350.0,246.0,4.6,10.8,470.0,549.21,451.48
2018,3,15,14,45,313.5,231.0,4.5,10.75,423.0,490.28,404.55
2018,3,15,15,0,277.0,216.0,4.4,10.7,376.0,433.22,358.95
2018,3,15,15,15,181.0,198.0,4.4,10.7,299.5,318.05,264.55
2018,3,15,15,30,85.0,180.0,4.4,10.7,223.0,214.3,177.52
2018,3,15,15,45,121.5,165.0,4.3,10.65,220.0,230.62,192.06
2018,3,15,16,0,158.0,150.0,4.2,10.6,217.0,229.95,191.79
2018,3,15,16,15,199.0,135.5,4.05,10.45,209.0,238.03,198.22
2018,3,15,16,30,240.0,121.0,3.9,10.3,201.0,230.02,190.25
2018,3,15,16,45,140.0,99.0,3.8,10.15,144.0,146.6,119.09
2018,3,15,17,0,40.0,77.0,3.7,10.0,87.0,78.24,61.25
2018,3,15,17,15,21.5,57.5,3.6,9.8,62.5,53.72,39.99
2018,3,15,17,30,3.0,38.0,3.5,9.6,38.0,30.06,19.73
2018,3,15,17,45,4.0,23.5,3.4,9.4,23.5,18.54,8.62
2018,3,15,18,0,5.0,9.0,3.3,9.2,9.0,7.49,0.0
2018,3,15,18,15,2.5,4.5,3.35,9.2,4.5,3.54,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,6,15,2.0,3.0,2.0,7.75,3.0,0.0,0.0
2018,3,16,6,30,4.0,6.0,2.2,7.9,6.0,4.99,0.0
2018,3,16,6,45,2.0,13.5,2.4,8.05,13.5,10.52,2.11
2018,3,16,7,0,0.0,21.0,2.6,8.2,21.0,15.98,7.94
2018,3,16,7,15,0.0,34.0,2.7,8.25,34.0,25.95,16.89
2018,3,16,7,30,0.0,47.0,2.8,8.3,47.0,35.96,25.82
2018,3,16,7,45,0.5,66.0,2.95,8.3,66.0,51.23,39.26
2018,3,16,8,0,1.0,85.0,3.1,8.3,85.0,66.92,52.91
2018,3,16,8,15,1.0,65.5,3.25,8.35,65.5,50.72,38.72
2018,3,16,8,30,1.0,46.0,3.4,8.4,46.0,35.73,25.59
2018,3,16,8,45,2.0,62.0,3.5,8.5,63.0,48.75,36.81
2018,3,16,9,0,3.0,78.0,3.6,8.6,80.0,61.9,48.04
2018,3,16,9,15,27.5,135.5,3.7,8.75,151.5,134.38,110.3
2018,3,16,9,30,52.0,193.0,3.8,8.9,223.0,207.91,172.15
2018,3,16,9,45,87.5,207.0,3.95,9.0,261.0,267.3,221.78
2018,3,16,10,0,123.0,221.0,4.1,9.1,299.0,314.46,260.96
2018,3,16,10,15,87.0,212.0,4.15,9.2,268.5,279.16,230.63
2018,3,16,10,30,51.0,203.0,4.2,9.3,238.0,223.61,183.7
2018,3,16,10,45,207.5,227.0,4.25,9.4,377.5,430.43,355.96
2018,3,16,11,0,364.0,251.0,4.3,9.5,517.0,631.59,515.43
2018,3,16,11,15,248.5,289.5,4.35,9.65,473.0,545.94,444.56
2018,3,16,11,30,133.0,328.0,4.4,9.8,429.0,455.33,369.9
2018,3,16,11,45,124.0,321.5,4.45,9.95,416.5,441.39,358.78
2018,3,16,12,0,115.0,315.0,4.5,10.1,404.0,426.68,346.79
2018,3,16,12,15,304.5,287.0,4.55,10.2,522.5,609.52,495.38
2018,3,16,12,30,494.0,259.0,4.6,10.3,641.0,792.34,637.3
2018,3,16,12,45,373.0,297.0,4.65,10.45,583.5,684.96,552.61
2018,3,16,13,0,252.0,335.0,4.7,10.6,526.0,602.27,486.19
2018,3,16,13,15,284.0,319.5,4.75,10.6,531.0,612.38,495.91
2018,3,16,13,30,316.0,304.0,4.8,10.6,536.0,620.15,503.44
2018,3,16,13,45,391.5,264.5,4.8,10.65,542.5,661.81,537.84
2018,3,16,14,0,467.0,225.0,4.8,10.7,549.0,677.44,552.38
2018,3,16,14,15,493.0,223.0,4.8,10.65,552.0,681.69,556.58
2018,3,16,14,30,519.0,221.0,4.8,10.6,555.0,682.22,557.93
2018,3,16,14,45,486.5,216.5,4.8,10.5,515.5,629.86,517.61
2018,3,16,15,0,454.0,212.0,4.8,10.4,476.0,578.21,477.49
2018,3,16,15,15,416.5,202.5,4.8,10.4,431.0,519.36,430.86
2018,3,16,15,30,379.0,193.0,4.8,10.4,386.0,448.29,373.85
2018,3,16,15,45,460.5,156.5,4.65,10.1,369.0,455.73,380.87
2018,3,16,16,0,542.0,120.0,4.5,9.8,352.0,445.48,372.26
2018,3,16,16,15,569.0,101.5,4.2,9.5,318.5,408.76,340.16
2018,3,16,16,30,596.0,83.0,3.9,9.2,285.0,367.72,303.08
2018,3,16,16,45,532.0,74.5,3.6,8.9,232.5,296.58,240.5
2018,3,16,17,0,468.0,66.0,3.3,8.6,180.0,232.18,182.85
2018,3,16,17,15,393.5,56.0,3.05,8.2,136.0,170.75,128.02
2018,3,16,17,30,319.0,46.0,2.8,7.8,92.0,115.91,79.82
2018,3,16,17,45,218.5,32.5,2.55,7.35,58.0,66.85,38.3
2018,3,16,18,0,118.0,19.0,2.3,6.9,24.0,27.45,0.0
2018,3,16,18,15,59.0,9.5,2.25,6.75,12.0,7.47,0.0
2018,3,16,18,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,6,15,6.5,6.5,1.25,6.1,7.0,0.0,0.0
2018,3,17,6,30,13.0,13.0,1.4,6.6,14.0,11.1,0.0
2018,3,17,6,45,42.5,32.0,1.6,7.05,37.5,34.62,19.5
2018,3,17,7,0,72.0,51.0,1.8,7.5,61.0,60.42,42.87
2018,3,17,7,15,193.5,66.5,1.85,7.75,109.0,115.22,87.22
2018,3,17,7,30,315.0,82.0,1.9,8.0,157.0,188.66,149.29
2018,3,17,7,45,507.5,76.5,2.0,8.25,231.0,282.9,228.53
2018,3,17,8,0,700.0,71.0,2.1,8.5,305.0,394.65,322.4
2018,3,17,8,15,709.0,79.5,2.1,8.75,348.5,450.06,370.31
2018,3,17,8,30,718.0,88.0,2.1,9.0,392.0,505.04,416.26
2018,3,17,8,45,454.0,145.5,2.1,9.2,345.5,435.98,360.83
2018,3,17,9,0,190.0,203.0,2.1,9.4,299.0,317.02,262.49
2018,3,17,9,15,124.0,196.0,2.0,9.55,261.0,273.01,225.75
2018,3,17,9,30,58.0,189.0,1.9,9.7,223.0,208.08,170.83
2018,3,17,9,45,39.5,171.5,1.85,9.85,195.5,179.15,146.35
2018,3,17,10,0,21.0,154.0,1.8,10.0,168.0,149.14,120.72
2018,3,17,10,15,45.5,177.0,1.8,10.15,208.5,192.33,156.95
2018,3,17,10,30,70.0,200.0,1.8,10.3,249.0,237.29,193.92
2018,3,17,10,45,103.5,242.5,1.75,10.45,317.5,330.45,268.59
2018,3,17,11,0,137.0,285.0,1.7,10.6,386.0,408.17,329.0
2018,3,17,11,15,85.0,246.0,1.7,10.75,309.0,321.51,259.2
2018,3,17,11,30,33.0,207.0,1.7,10.9,232.0,214.14,172.18
2018,3,17,11,45,16.5,135.0,1.7,11.05,147.5,131.68,104.82
2018,3,17,12,0,0.0,63.0,1.7,11.2,63.0,48.62,35.3
2018,3,17,12,15,0.0,61.5,1.75,11.25,61.5,47.46,34.38
2018,3,17,12,30,0.0,60.0,1.8,11.3,60.0,46.3,33.4
2018,3,17,12,45,19.0,118.5,1.85,11.35,133.0,119.39,95.12
2018,3,17,13,0,38.0,177.0,1.9,11.4,206.0,190.87,154.17
2018,3,17,13,15,131.0,243.5,1.95,11.4,340.5,363.38,294.64
2018,3,17,13,30,224.0,310.0,2.0,11.4,475.0,538.07,429.76
2018,3,17,13,45,336.0,290.5,2.05,11.35,529.5,614.64,489.52
2018,3,17,14,0,448.0,271.0,2.1,11.3,584.0,704.17,557.87
2018,3,17,14,15,470.0,250.0,2.1,11.25,566.0,686.59,545.63
2018,3,17,14,30,492.0,229.0,2.1,11.2,548.0,665.66,531.74
2018,3,17,14,45,480.5,217.5,2.1,11.1,514.0,624.1,501.6
2018,3,17,15,0,469.0,206.0,2.1,11.0,480.0,581.75,470.5
2018,3,17,15,15,280.0,197.5,2.1,11.0,358.0,400.14,327.92
2018,3,17,15,30,91.0,189.0,2.1,11.0,236.0,225.67,185.29
2018,3,17,15,45,85.5,161.5,1.95,10.85,202.0,191.88,158.1
2018,3,17,16,0,80.0,134.0,1.8,10.7,168.0,168.98,139.12
2018,3,17,16,15,213.0,124.0,1.55,10.35,200.0,231.32,191.47
2018,3,17,16,30,346.0,114.0,1.3,10.0,232.0,278.01,227.6
2018,3,17,16,45,431.5,90.0,1.1,9.65,213.0,265.36,213.0
2018,3,17,17,0,517.0,66.0,0.9,9.3,194.0,246.37,190.94
2018,3,17,17,15,469.0,56.5,0.95,8.75,151.5,189.65,140.0
2018,3,17,17,30,421.0,47.0,1.0,8.2,109.0,138.37,93.97
2018,3,17,17,45,288.5,34.0,1.0,7.7,69.0,78.25,44.84
2018,3,17,18,0,156.0,21.0,1.0,7.2,29.0,31.57,0.0
2018,3,17,18,15,78.0,10.5,1.05,7.0,14.5,9.41,0.0
2018,3,17,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,4.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,3,18,6,15,86.5,10.0,0.45,4.95,14.0,7.87,0.0
2018,3,18,6,30,173.0,20.0,0.5,5.2,28.0,31.02,0.0
2018,3,18,6,45,279.0,32.0,0.5,5.5,64.0,72.36,40.49
2018,3,18,7,0,385.0,44.0,0.5,5.8,100.0,124.7,84.52
2018,3,18,7,15,325.0,64.0,0.55,6.35,124.5,151.87,113.91
2018,3,18,7,30,265.0,84.0,0.6,6.9,149.0,166.84,131.82
2018,3,18,7,45,244.0,108.0,0.7,7.5,178.5,198.93,161.71
2018,3,18,8,0,223.0,132.0,0.8,8.1,208.0,228.41,187.97
2018,3,18,8,15,293.0,144.5,0.85,8.75,260.5,289.1,238.49
2018,3,18,8,30,363.0,157.0,0.9,9.4,313.0,357.18,293.78
2018,3,18,8,45,510.0,143.5,0.95,10.1,389.5,466.87,380.65
2018,3,18,9,0,657.0,130.0,1.0,10.8,466.0,585.44,470.92
2018,3,18,9,15,485.0,180.0,1.05,11.2,439.5,540.14,433.53
2018,3,18,9,30,313.0,230.0,1.1,11.6,413.0,468.84,376.73
2018,3,18,9,45,222.5,266.0,1.15,12.0,400.5,431.47,346.21
2018,3,18,10,0,132.0,302.0,1.2,12.4,388.0,402.63,321.08
2018,3,18,10,15,168.0,317.0,1.1,12.65,431.5,454.07,360.07
2018,3,18,10,30,204.0,332.0,1.0,12.9,475.0,507.34,398.86
2018,3,18,10,45,258.5,335.0,0.95,13.15,522.5,587.29,456.68
2018,3,18,11,0,313.0,338.0,0.9,13.4,570.0,648.81,499.77
2018,3,18,11,15,285.0,352.5,0.8,13.5,567.0,644.12,493.21
2018,3,18,11,30,257.0,367.0,0.7,13.6,564.0,637.16,485.84
2018,3,18,11,45,303.0,360.0,0.6,13.7,594.5,678.57,514.46
2018,3,18,12,0,349.0,353.0,0.5,13.8,625.0,719.2,541.3
2018,3,18,12,15,326.5,359.0,0.5,13.7,613.5,704.09,529.92
2018,3,18,12,30,304.0,365.0,0.5,13.6,602.0,687.3,518.19
2018,3,18,12,45,219.0,368.0,0.5,13.5,538.0,581.47,443.12
2018,3,18,13,0,134.0,371.0,0.5,13.4,474.0,499.25,383.34
2018,3,18,13,15,110.5,358.5,0.55,13.3,442.5,439.06,340.63
2018,3,18,13,30,87.0,346.0,0.6,13.2,411.0,401.95,313.67
2018,3,18,13,45,73.5,328.0,0.7,13.1,381.5,369.05,289.86
2018,3,18,14,0,60.0,310.0,0.8,13.0,352.0,336.74,265.99
2018,3,18,14,15,53.5,291.5,0.8,12.9,328.0,310.69,246.48
2018,3,18,14,30,47.0,273.0,0.8,12.8,304.0,285.1,227.08
2018,3,18,14,45,33.0,241.0,0.8,12.65,262.0,240.65,192.41
2018,3,18,15,0,19.0,209.0,0.8,12.5,220.0,184.93,148.15
2018,3,18,15,15,12.0,185.0,0.8,12.5,192.0,158.31,126.92
2018,3,18,15,30,5.0,161.0,0.8,12.5,164.0,132.55,106.01
2018,3,18,15,45,25.0,157.0,0.7,12.1,168.5,150.22,121.52
2018,3,18,16,0,45.0,153.0,0.6,11.7,173.0,156.85,127.5
2018,3,18,16,15,76.5,141.0,0.65,11.35,169.5,159.54,130.11
2018,3,18,16,30,108.0,129.0,0.7,11.0,166.0,166.84,135.94
2018,3,18,16,45,67.5,103.5,0.7,10.65,125.5,113.7,91.18
2018,3,18,17,0,27.0,78.0,0.7,10.3,85.0,73.79,57.58
2018,3,18,17,15,67.5,63.5,0.75,10.05,75.0,74.8,56.55
2018,3,18,17,30,108.0,49.0,0.8,9.8,65.0,69.02,48.56
2018,3,18,17,45,75.0,33.5,0.85,9.6,42.5,42.58,25.54
2018,3,18,18,0,42.0,18.0,0.9,9.4,20.0,18.91,0.0
2018,3,18,18,15,21.0,9.0,0.9,9.3,10.0,7.32,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,19,6,15,113.0,11.0,1.3,4.4,16.5,9.29,0.0
2018,3,19,6,30,226.0,22.0,1.4,5.2,33.0,36.22,0.0
2018,3,19,6,45,274.0,34.0,1.5,6.0,63.5,72.97,41.95
2018,3,19,7,0,322.0,46.0,1.6,6.8,94.0,111.26,75.9
2018,3,19,7,15,389.0,59.0,1.75,7.45,140.0,162.95,121.25
2018,3,19,7,30,456.0,72.0,1.9,8.1,186.0,226.84,177.77
2018,3,19,7,45,589.0,71.0,2.0,8.8,252.5,307.13,246.52
2018,3,19,8,0,722.0,70.0,2.1,9.5,319.0,400.84,325.61
2018,3,19,8,15,773.5,71.5,2.25,10.15,375.0,471.1,385.0
2018,3,19,8,30,825.0,73.0,2.4,10.8,431.0,545.17,445.63
2018,3,19,8,45,716.5,106.5,2.6,11.5,442.5,561.25,458.53
2018,3,19,9,0,608.0,140.0,2.8,12.2,454.0,561.99,458.36
2018,3,19,9,15,581.0,160.5,2.8,12.55,481.0,594.29,482.38
2018,3,19,9,30,554.0,181.0,2.8,12.9,508.0,615.44,497.14
2018,3,19,9,45,567.5,190.5,2.8,13.25,543.5,660.72,530.2
2018,3,19,10,0,581.0,200.0,2.8,13.6,579.0,705.12,561.76
2018,3,19,10,15,563.0,218.5,2.75,13.95,600.0,730.48,577.9
2018,3,19,10,30,545.0,237.0,2.7,14.3,621.0,752.48,591.44
2018,3,19,10,45,543.5,248.0,2.65,14.6,641.5,778.8,608.47
2018,3,19,11,0,542.0,259.0,2.6,14.9,662.0,802.71,623.54
2018,3,19,11,15,537.5,268.5,2.6,15.25,675.5,819.77,633.87
2018,3,19,11,30,533.0,278.0,2.6,15.6,689.0,834.16,642.37
2018,3,19,11,45,433.5,319.5,2.65,15.95,656.0,783.76,603.23
2018,3,19,12,0,334.0,361.0,2.7,16.3,623.0,711.07,548.67
2018,3,19,12,15,317.0,364.5,2.6,16.55,613.5,698.76,538.87
2018,3,19,12,30,300.0,368.0,2.5,16.8,604.0,684.82,527.51
2018,3,19,12,45,384.5,335.0,2.4,17.05,634.0,731.16,562.38
2018,3,19,13,0,469.0,302.0,2.3,17.3,664.0,795.9,608.5
2018,3,19,13,15,397.0,318.5,2.15,17.4,620.5,714.82,548.66
2018,3,19,13,30,325.0,335.0,2.0,17.5,577.0,655.82,504.63
2018,3,19,13,45,301.5,329.0,1.85,17.65,548.0,619.4,477.79
2018,3,19,14,0,278.0,323.0,1.7,17.8,519.0,582.83,450.54
2018,3,19,14,15,348.5,291.5,1.55,17.55,526.5,601.12,466.13
2018,3,19,14,30,419.0,260.0,1.4,17.3,534.0,631.13,488.97
2018,3,19,14,45,428.5,239.0,1.25,17.05,505.5,599.76,466.37
2018,3,19,15,0,438.0,218.0,1.1,16.8,477.0,566.13,442.35
2018,3,19,15,15,365.0,216.0,1.1,16.8,421.5,475.45,375.17
2018,3,19,15,30,292.0,214.0,1.1,16.8,366.0,406.96,323.2
2018,3,19,15,45,326.5,187.5,0.85,16.3,342.5,385.49,307.22
2018,3,19,16,0,361.0,161.0,0.6,15.8,319.0,359.92,286.86
2018,3,19,16,15,334.5,135.0,0.6,15.5,267.5,300.24,239.78
2018,3,19,16,30,308.0,109.0,0.6,15.2,216.0,253.28,201.61
2018,3,19,16,45,390.5,89.0,0.6,14.85,202.5,245.07,191.99
2018,3,19,17,0,473.0,69.0,0.6,14.5,189.0,230.95,175.03
2018,3,19,17,15,395.5,59.0,0.7,13.95,143.5,169.1,122.51
2018,3,19,17,30,318.0,49.0,0.8,13.4,98.0,114.11,76.42
2018,3,19,17,45,220.5,35.0,0.9,12.9,63.0,65.91,37.89
2018,3,19,18,0,123.0,21.0,1.0,12.4,28.0,28.04,0.0
2018,3,19,18,15,61.5,10.5,1.05,12.1,14.0,8.73,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,20,6,15,2.5,2.0,0.85,9.25,2.0,1.58,0.0
2018,3,20,6,30,5.0,4.0,1.1,9.3,4.0,3.69,0.0
2018,3,20,6,45,2.5,6.5,1.3,9.35,6.5,5.4,0.0
2018,3,20,7,0,0.0,9.0,1.5,9.4,9.0,6.82,0.19
2018,3,20,7,15,0.0,12.0,1.5,9.5,12.0,9.1,2.27
2018,3,20,7,30,0.0,15.0,1.5,9.6,15.0,11.39,4.33
2018,3,20,7,45,0.0,25.5,1.45,9.75,25.5,19.42,11.37
2018,3,20,8,0,0.0,36.0,1.4,9.9,36.0,27.47,18.38
2018,3,20,8,15,0.0,33.0,1.45,10.05,33.0,25.19,16.32
2018,3,20,8,30,0.0,30.0,1.5,10.2,30.0,22.9,14.27
2018,3,20,8,45,0.0,34.5,1.55,10.4,34.5,26.37,17.2
2018,3,20,9,0,0.0,39.0,1.6,10.6,39.0,29.85,20.1
2018,3,20,9,15,0.0,56.0,1.85,10.65,56.0,42.97,31.24
2018,3,20,9,30,0.0,73.0,2.1,10.7,73.0,56.14,42.32
2018,3,20,9,45,0.0,96.0,2.35,10.8,96.0,74.1,57.35
2018,3,20,10,0,0.0,119.0,2.6,10.9,119.0,92.81,72.87
2018,3,20,10,15,0.5,125.0,2.8,10.95,125.5,98.17,77.19
2018,3,20,10,30,1.0,131.0,3.0,11.0,132.0,103.58,81.57
2018,3,20,10,45,1.5,142.0,3.25,11.05,143.0,113.18,89.44
2018,3,20,11,0,2.0,153.0,3.5,11.1,154.0,122.87,97.36
2018,3,20,11,15,1.5,143.5,3.55,11.2,144.5,114.54,90.31
2018,3,20,11,30,1.0,134.0,3.6,11.3,135.0,106.24,83.33
2018,3,20,11,45,0.5,119.0,3.7,11.35,119.5,93.49,72.7
2018,3,20,12,0,0.0,104.0,3.8,11.4,104.0,80.85,62.15
2018,3,20,12,15,0.0,83.0,3.85,11.45,83.0,64.18,48.26
2018,3,20,12,30,0.0,62.0,3.9,11.5,62.0,47.87,34.62
2018,3,20,12,45,0.0,60.5,3.95,11.5,60.5,46.7,33.66
2018,3,20,13,0,0.0,59.0,4.0,11.5,59.0,45.52,32.7
2018,3,20,13,15,0.0,57.0,3.85,11.5,57.0,43.96,31.41
2018,3,20,13,30,0.0,55.0,3.7,11.5,55.0,42.39,30.13
2018,3,20,13,45,0.0,55.0,3.6,11.5,55.0,42.37,30.15
2018,3,20,14,0,0.0,55.0,3.5,11.5,55.0,42.34,30.18
2018,3,20,14,15,0.0,61.0,3.4,11.5,61.0,46.95,34.13
2018,3,20,14,30,0.0,67.0,3.3,11.5,67.0,51.57,38.1
2018,3,20,14,45,0.0,79.5,3.2,11.5,79.5,61.21,46.34
2018,3,20,15,0,0.0,92.0,3.1,11.5,92.0,70.88,54.62
2018,3,20,15,15,0.0,91.5,3.1,11.5,91.5,70.5,54.44
2018,3,20,15,30,0.0,91.0,3.1,11.5,91.0,70.15,54.31
2018,3,20,15,45,0.0,84.0,2.95,11.35,84.0,64.58,49.78
2018,3,20,16,0,0.0,77.0,2.8,11.2,77.0,59.14,45.32
2018,3,20,16,15,0.0,76.5,2.8,11.1,76.5,58.8,45.19
2018,3,20,16,30,0.0,76.0,2.8,11.0,76.0,58.64,45.19
2018,3,20,16,45,0.0,61.5,2.8,10.95,61.5,47.14,35.31
2018,3,20,17,0,0.0,47.0,2.8,10.9,47.0,35.94,25.58
2018,3,20,17,15,0.0,36.0,2.65,10.75,36.0,27.48,18.12
2018,3,20,17,30,0.0,25.0,2.5,10.6,25.0,19.04,10.61
2018,3,20,17,45,2.5,17.0,2.35,10.45,17.0,13.25,5.08
2018,3,20,18,0,5.0,9.0,2.2,10.3,9.0,7.38,0.0
2018,3,20,18,15,2.5,4.5,2.55,10.35,4.5,3.55,0.0
2018,3,20,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.6,11.2,2.5,1.97,0.0
2018,3,21,6,30,0.0,5.0,1.6,11.5,5.0,3.78,0.0
2018,3,21,6,45,0.0,7.0,1.65,11.75,7.0,5.3,0.0
2018,3,21,7,0,0.0,9.0,1.7,12.0,9.0,6.82,0.15
2018,3,21,7,15,0.0,12.5,1.75,12.3,12.5,9.48,2.53
2018,3,21,7,30,0.0,16.0,1.8,12.6,16.0,12.15,4.88
2018,3,21,7,45,0.0,27.5,1.9,12.85,27.5,20.95,12.5
2018,3,21,8,0,0.0,39.0,2.0,13.1,39.0,29.78,20.07
2018,3,21,8,15,0.0,39.0,2.15,13.35,39.0,29.79,20.0
2018,3,21,8,30,0.0,39.0,2.3,13.6,39.0,29.81,19.91
2018,3,21,8,45,0.0,41.0,2.4,13.8,41.0,31.37,21.14
2018,3,21,9,0,0.0,43.0,2.5,14.0,43.0,32.93,22.37
2018,3,21,9,15,0.0,58.5,2.6,14.3,58.5,44.9,32.36
2018,3,21,9,30,0.0,74.0,2.7,14.6,74.0,56.92,42.28
2018,3,21,9,45,0.0,89.5,2.85,14.85,89.5,68.98,52.16
2018,3,21,10,0,0.0,105.0,3.0,15.1,105.0,81.39,62.25
2018,3,21,10,15,0.0,112.5,3.15,15.4,112.5,87.49,67.07
2018,3,21,10,30,0.0,120.0,3.3,15.7,120.0,93.64,71.92
2018,3,21,10,45,3.5,161.5,3.45,16.05,164.0,131.26,102.51
2018,3,21,11,0,7.0,203.0,3.6,16.4,208.0,169.98,133.57
2018,3,21,11,15,10.0,226.5,3.7,16.55,234.0,193.38,152.16
2018,3,21,11,30,13.0,250.0,3.8,16.7,260.0,217.12,170.93
2018,3,21,11,45,19.0,275.0,3.9,16.85,290.0,245.46,193.36
2018,3,21,12,0,25.0,300.0,4.0,17.0,320.0,274.14,215.92
2018,3,21,12,15,27.5,309.0,3.95,17.05,331.0,307.22,241.64
2018,3,21,12,30,30.0,318.0,3.9,17.1,342.0,318.64,250.45
2018,3,21,12,45,32.5,318.5,3.85,17.1,344.0,321.35,252.66
2018,3,21,13,0,35.0,319.0,3.8,17.1,346.0,323.88,254.8
2018,3,21,13,15,35.5,303.5,3.7,17.1,330.5,308.22,242.79
2018,3,21,13,30,36.0,288.0,3.6,17.1,315.0,292.51,230.8
2018,3,21,13,45,98.5,314.5,3.5,17.05,385.5,375.17,297.45
2018,3,21,14,0,161.0,341.0,3.4,17.0,456.0,474.57,374.95
2018,3,21,14,15,161.0,326.0,3.45,17.0,437.0,453.55,359.14
2018,3,21,14,30,161.0,311.0,3.5,17.0,418.0,432.04,343.37
2018,3,21,14,45,120.5,272.0,3.5,17.0,349.5,354.26,282.9
2018,3,21,15,0,80.0,233.0,3.5,17.0,281.0,264.68,212.12
2018,3,21,15,15,146.0,227.0,3.5,17.0,307.0,315.76,254.69
2018,3,21,15,30,212.0,221.0,3.5,17.0,333.0,345.26,279.17
2018,3,21,15,45,179.5,200.0,3.4,16.6,288.5,294.15,238.31
2018,3,21,16,0,147.0,179.0,3.3,16.2,244.0,246.17,199.61
2018,3,21,16,15,169.5,159.0,3.25,15.9,225.5,229.58,186.11
2018,3,21,16,30,192.0,139.0,3.2,15.6,207.0,210.35,169.59
2018,3,21,16,45,191.5,118.0,3.15,15.35,177.0,185.96,148.15
2018,3,21,17,0,191.0,97.0,3.1,15.1,147.0,153.19,119.11
2018,3,21,17,15,156.5,77.5,3.05,14.9,112.5,113.31,84.7
2018,3,21,17,30,122.0,58.0,3.0,14.7,78.0,77.84,54.45
2018,3,21,17,45,81.5,40.0,2.95,14.5,51.0,45.19,27.44
2018,3,21,18,0,41.0,22.0,2.9,14.3,24.0,20.68,0.73
2018,3,21,18,15,20.5,11.0,3.0,14.2,12.0,8.66,0.0
2018,3,21,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.4,12.45,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,3.4,12.5,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,3.45,12.55,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,3.5,12.6,7.0,5.3,0.0
2018,3,22,7,15,0.0,10.0,3.6,12.7,10.0,7.58,0.87
2018,3,22,7,30,0.0,13.0,3.7,12.8,13.0,9.87,2.88
2018,3,22,7,45,0.0,17.0,3.75,12.85,17.0,12.93,5.54
2018,3,22,8,0,0.0,21.0,3.8,12.9,21.0,15.99,8.17
2018,3,22,8,15,0.0,25.5,3.85,13.0,25.5,19.44,11.1
2018,3,22,8,30,0.0,30.0,3.9,13.1,30.0,22.91,14.02
2018,3,22,8,45,0.0,44.0,3.95,13.2,44.0,33.68,23.15
2018,3,22,9,0,0.0,58.0,4.0,13.3,58.0,44.49,32.22
2018,3,22,9,15,0.5,84.5,4.15,13.3,85.0,65.38,49.75
2018,3,22,9,30,1.0,111.0,4.3,13.3,112.0,87.01,67.72
2018,3,22,9,45,3.0,119.5,4.4,13.35,121.5,95.53,74.71
2018,3,22,10,0,5.0,128.0,4.5,13.4,131.0,104.25,81.84
2018,3,22,10,15,38.5,214.0,4.6,13.35,241.5,219.44,177.36
2018,3,22,10,30,72.0,300.0,4.7,13.3,352.0,333.94,269.81
2018,3,22,10,45,92.0,310.5,4.85,13.25,379.0,364.54,294.35
2018,3,22,11,0,112.0,321.0,5.0,13.2,406.0,416.91,335.99
2018,3,22,11,15,84.5,330.5,5.05,13.1,395.5,381.39,306.94
2018,3,22,11,30,57.0,340.0,5.1,13.0,385.0,365.72,293.53
2018,3,22,11,45,65.0,350.0,5.15,12.9,401.5,384.35,308.55
2018,3,22,12,0,73.0,360.0,5.2,12.8,418.0,402.88,323.41
2018,3,22,12,15,218.0,335.5,5.2,12.8,509.5,566.36,455.26
2018,3,22,12,30,363.0,311.0,5.2,12.8,601.0,682.83,547.83
2018,3,22,12,45,442.0,285.0,5.25,12.8,634.5,753.31,602.47
2018,3,22,13,0,521.0,259.0,5.3,12.8,668.0,797.88,637.99
2018,3,22,13,15,699.0,189.5,5.3,12.8,726.0,896.96,714.89
2018,3,22,13,30,877.0,120.0,5.3,12.8,784.0,955.87,758.0
2018,3,22,13,45,896.5,108.5,5.3,12.85,769.0,941.61,747.98
2018,3,22,14,0,916.0,97.0,5.3,12.9,754.0,922.6,735.04
2018,3,22,14,15,908.0,95.5,5.25,12.85,723.5,886.03,709.24
2018,3,22,14,30,900.0,94.0,5.2,12.8,693.0,846.62,681.31
2018,3,22,14,45,889.0,92.0,5.2,12.8,656.0,801.69,649.22
2018,3,22,15,0,878.0,90.0,5.2,12.8,619.0,754.58,615.19
2018,3,22,15,15,861.0,87.5,5.2,12.8,575.5,706.93,579.13
2018,3,22,15,30,844.0,85.0,5.2,12.8,532.0,651.25,535.2
2018,3,22,15,45,823.0,82.0,5.2,12.3,485.0,591.84,488.12
2018,3,22,16,0,802.0,79.0,5.2,11.8,438.0,532.36,439.43
2018,3,22,16,15,772.5,75.5,5.05,11.35,388.0,468.44,385.16
2018,3,22,16,30,743.0,72.0,4.9,10.9,338.0,406.03,330.48
2018,3,22,16,45,697.5,66.5,4.75,10.4,285.5,337.82,269.73
2018,3,22,17,0,652.0,61.0,4.6,9.9,233.0,273.52,211.03
2018,3,22,17,15,562.5,55.0,4.45,9.4,179.5,202.3,147.64
2018,3,22,17,30,473.0,49.0,4.3,8.9,126.0,141.41,94.6
2018,3,22,17,45,356.5,38.0,4.1,8.35,84.0,83.73,48.34
2018,3,22,18,0,240.0,27.0,3.9,7.8,42.0,39.65,7.83
2018,3,22,18,15,120.0,13.5,3.8,7.55,21.0,10.62,0.0
2018,3,22,18,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.15,4.9,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,1.1,5.1,2.0,0.0,0.0
2018,3,23,6,15,141.0,15.5,1.15,5.9,24.5,12.3,0.0
2018,3,23,6,30,268.0,28.0,1.2,6.7,47.0,43.73,13.7
2018,3,23,6,45,371.0,38.0,1.3,7.5,88.0,87.24,51.2
2018,3,23,7,0,474.0,48.0,1.4,8.3,129.0,142.76,96.11
2018,3,23,7,15,547.5,56.0,1.4,8.8,180.5,201.64,147.64
2018,3,23,7,30,621.0,64.0,1.4,9.3,232.0,269.05,207.16
2018,3,23,7,45,691.5,66.5,1.4,9.8,289.5,338.0,267.51
2018,3,23,8,0,762.0,69.0,1.4,10.3,347.0,413.86,331.98
2018,3,23,8,15,794.0,72.5,1.4,10.6,399.0,478.38,386.06
2018,3,23,8,30,826.0,76.0,1.4,10.9,451.0,544.64,439.51
2018,3,23,8,45,826.0,84.5,1.45,11.2,493.5,598.35,481.69
2018,3,23,9,0,826.0,93.0,1.5,11.5,536.0,649.87,520.81
2018,3,23,9,15,735.0,129.0,1.6,11.75,546.5,666.61,532.24
2018,3,23,9,30,644.0,165.0,1.7,12.0,557.0,669.58,533.11
2018,3,23,9,45,598.5,191.0,1.8,12.25,572.5,687.58,545.3
2018,3,23,10,0,553.0,217.0,1.9,12.5,588.0,693.7,548.5
2018,3,23,10,15,579.5,220.0,2.1,12.7,624.5,740.37,583.21
2018,3,23,10,30,606.0,223.0,2.3,12.9,661.0,793.23,621.43
2018,3,23,10,45,626.5,221.0,2.45,13.1,686.5,828.62,646.68
2018,3,23,11,0,647.0,219.0,2.6,13.3,712.0,862.07,670.57
2018,3,23,11,15,809.0,156.5,2.75,13.45,786.0,958.07,738.35
2018,3,23,11,30,971.0,94.0,2.9,13.6,860.0,1047.86,799.19
2018,3,23,11,45,961.0,99.0,3.05,13.75,863.5,1053.46,802.67
2018,3,23,12,0,951.0,104.0,3.2,13.9,867.0,1054.81,804.25
2018,3,23,12,15,865.5,140.5,3.35,13.9,834.5,1025.19,785.3
2018,3,23,12,30,780.0,177.0,3.5,13.9,802.0,985.76,759.67
2018,3,23,12,45,680.0,218.0,3.65,13.9,759.0,924.43,718.38
2018,3,23,13,0,580.0,259.0,3.8,13.9,716.0,852.69,666.63
2018,3,23,13,15,628.0,234.5,3.9,13.85,720.0,870.82,682.31
2018,3,23,13,30,676.0,210.0,4.0,13.8,724.0,878.71,690.19
2018,3,23,13,45,622.5,222.0,4.05,13.7,684.0,823.88,650.41
2018,3,23,14,0,569.0,234.0,4.1,13.6,644.0,762.66,605.95
2018,3,23,14,15,616.0,206.5,4.15,13.45,633.5,762.98,608.72
2018,3,23,14,30,663.0,179.0,4.2,13.3,623.0,751.54,602.46
2018,3,23,14,45,762.5,138.0,4.25,13.15,621.5,760.38,612.15
2018,3,23,15,0,862.0,97.0,4.3,13.0,620.0,754.34,610.01
2018,3,23,15,15,862.5,89.5,4.3,13.0,581.0,707.18,574.43
2018,3,23,15,30,863.0,82.0,4.3,13.0,542.0,657.34,535.83
2018,3,23,15,45,839.5,79.0,4.3,12.5,493.0,595.58,487.53
2018,3,23,16,0,816.0,76.0,4.3,12.0,444.0,533.97,437.74
2018,3,23,16,15,783.0,72.5,4.05,11.65,392.0,467.74,381.7
2018,3,23,16,30,750.0,69.0,3.8,11.3,340.0,403.41,325.81
2018,3,23,16,45,702.0,64.0,3.6,10.9,286.5,334.34,264.84
2018,3,23,17,0,654.0,59.0,3.4,10.5,233.0,269.69,206.32
2018,3,23,17,15,578.0,52.5,3.0,9.9,181.5,201.59,145.61
2018,3,23,17,30,502.0,46.0,2.6,9.3,130.0,142.24,93.7
2018,3,23,17,45,375.0,37.0,2.25,8.7,87.0,83.65,47.67
2018,3,23,18,0,248.0,28.0,1.9,8.1,44.0,40.05,10.4
2018,3,23,18,15,130.0,15.0,1.85,7.9,23.0,11.8,0.0
2018,3,23,18,30,12.0,2.0,1.8,7.7,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.7,7.45,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,1.0,6.9,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,1.0,6.9,2.0,0.0,0.0
2018,3,24,6,15,90.0,17.0,1.2,7.4,23.5,13.38,0.0
2018,3,24,6,30,174.0,32.0,1.4,7.9,45.0,39.58,15.9
2018,3,24,6,45,266.0,44.0,1.55,8.35,82.0,76.58,47.04
2018,3,24,7,0,358.0,56.0,1.7,8.8,119.0,124.34,85.5
2018,3,24,7,15,319.0,70.0,1.85,9.0,140.0,152.16,114.13
2018,3,24,7,30,280.0,84.0,2.0,9.2,161.0,174.97,137.93
2018,3,24,7,45,157.0,65.0,2.1,9.4,110.0,121.48,97.18
2018,3,24,8,0,34.0,46.0,2.2,9.6,59.0,55.35,42.38
2018,3,24,8,15,17.0,45.0,2.3,9.85,51.5,44.12,32.78
2018,3,24,8,30,0.0,44.0,2.4,10.1,44.0,33.66,23.53
2018,3,24,8,45,19.5,89.5,2.5,10.3,100.0,84.89,67.63
2018,3,24,9,0,39.0,135.0,2.6,10.5,156.0,138.39,112.9
2018,3,24,9,15,161.0,183.5,2.75,10.75,281.0,282.19,233.75
2018,3,24,9,30,283.0,232.0,2.9,11.0,406.0,442.28,362.84
2018,3,24,9,45,188.5,235.5,3.05,11.2,354.5,369.0,302.1
2018,3,24,10,0,94.0,239.0,3.2,11.4,303.0,303.04,246.81
2018,3,24,10,15,72.5,246.0,3.35,11.55,296.5,277.96,225.93
2018,3,24,10,30,51.0,253.0,3.5,11.7,290.0,268.02,216.93
2018,3,24,10,45,188.5,290.5,3.65,11.85,434.0,450.52,365.28
2018,3,24,11,0,326.0,328.0,3.8,12.0,578.0,641.98,513.44
2018,3,24,11,15,406.0,307.5,3.95,12.0,625.0,724.63,575.97
2018,3,24,11,30,486.0,287.0,4.1,12.0,672.0,789.15,625.34
2018,3,24,11,45,660.5,222.5,4.25,12.05,751.5,908.54,716.51
2018,3,24,12,0,835.0,158.0,4.4,12.1,831.0,1009.18,788.56
2018,3,24,12,15,901.5,129.0,4.55,12.05,855.5,1031.22,804.82
2018,3,24,12,30,968.0,100.0,4.7,12.0,880.0,1064.29,829.58
2018,3,24,12,45,966.5,99.5,4.85,12.0,871.5,1055.87,825.11
2018,3,24,13,0,965.0,99.0,5.0,12.0,863.0,1043.42,818.17
2018,3,24,13,15,808.5,158.0,5.05,11.9,789.5,954.91,756.13
2018,3,24,13,30,652.0,217.0,5.1,11.8,716.0,860.72,688.19
2018,3,24,13,45,546.0,244.0,5.15,11.7,653.0,766.95,617.64
2018,3,24,14,0,440.0,271.0,5.2,11.6,590.0,683.31,553.04
2018,3,24,14,15,389.0,274.0,5.2,11.4,547.0,608.61,496.06
2018,3,24,14,30,338.0,277.0,5.2,11.2,504.0,555.19,454.32
2018,3,24,14,45,467.5,226.0,5.2,11.05,521.5,607.66,499.06
