Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,0,371.0,329.0,4.6,18.2,650.0,563.96,440.33
2018,5,23,14,15,631.0,219.0,4.6,18.05,741.0,640.24,501.19
2018,5,23,14,30,891.0,109.0,4.6,17.9,832.0,683.42,535.87
2018,5,23,14,45,883.5,106.0,4.6,17.7,796.0,642.7,504.33
2018,5,23,15,0,876.0,103.0,4.6,17.5,760.0,599.76,470.73
2018,5,23,15,15,773.5,134.0,4.6,17.5,690.0,536.1,419.87
2018,5,23,15,30,671.0,165.0,4.6,17.5,620.0,474.6,370.35
2018,5,23,15,45,633.0,163.5,4.6,16.85,569.5,421.34,327.44
2018,5,23,16,0,595.0,162.0,4.6,16.2,519.0,370.19,285.28
2018,5,23,16,15,553.5,157.0,4.55,15.75,467.0,313.69,238.07
2018,5,23,16,30,512.0,152.0,4.5,15.3,415.0,264.57,196.51
2018,5,23,16,45,577.5,122.5,4.45,14.9,390.0,227.63,161.04
2018,5,23,17,0,643.0,93.0,4.4,14.5,365.0,178.6,116.14
2018,5,23,17,15,637.5,81.5,4.3,13.95,321.5,128.16,77.15
2018,5,23,17,30,632.0,70.0,4.2,13.4,278.0,77.94,47.58
2018,5,23,17,45,587.5,63.5,4.1,12.9,230.5,51.39,40.59
2018,5,23,18,0,543.0,57.0,4.0,12.4,183.0,46.47,36.12
2018,5,23,18,15,461.5,49.5,3.8,11.95,138.5,40.42,30.44
2018,5,23,18,30,380.0,42.0,3.6,11.5,94.0,34.47,24.59
2018,5,23,18,45,255.0,30.0,3.4,11.1,59.0,24.61,14.04
2018,5,23,19,0,130.0,18.0,3.2,10.7,24.0,13.7,0.0
2018,5,23,19,15,65.0,9.0,3.15,10.55,12.0,7.08,0.0
2018,5,23,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,45,1.5,1.0,1.8,9.05,1.0,0.0,0.0
2018,5,24,5,0,3.0,2.0,1.9,9.2,2.0,1.57,0.0
2018,5,24,5,15,1.5,5.5,2.05,9.65,5.5,4.17,0.0
2018,5,24,5,30,0.0,9.0,2.2,10.1,9.0,6.82,0.19
2018,5,24,5,45,0.0,14.5,2.4,10.5,14.5,11.0,4.16
2018,5,24,6,0,0.0,20.0,2.6,10.9,20.0,15.2,8.08
2018,5,24,6,15,0.0,26.0,2.6,11.3,26.0,19.79,12.31
2018,5,24,6,30,0.0,32.0,2.6,11.7,32.0,24.39,16.49
2018,5,24,6,45,0.0,49.0,2.55,12.1,49.0,37.47,26.8
2018,5,24,7,0,0.0,66.0,2.5,12.5,66.0,50.61,37.95
2018,5,24,7,15,0.0,71.5,2.5,12.9,71.5,54.88,41.39
2018,5,24,7,30,0.0,77.0,2.5,13.3,77.0,59.16,44.79
2018,5,24,7,45,0.0,91.5,2.5,13.75,91.5,70.37,53.98
2018,5,24,8,0,0.0,106.0,2.5,14.2,106.0,81.49,62.97
2018,5,24,8,15,0.0,121.5,2.5,14.7,121.5,93.46,72.55
2018,5,24,8,30,0.0,137.0,2.5,15.2,137.0,105.52,82.09
2018,5,24,8,45,3.0,164.5,2.55,15.65,166.5,128.42,100.39
2018,5,24,9,0,6.0,192.0,2.6,16.1,196.0,151.78,118.85
2018,5,24,9,15,14.5,238.5,2.65,16.5,249.5,193.67,151.96
2018,5,24,9,30,23.0,285.0,2.7,16.9,303.0,236.65,185.41
2018,5,24,9,45,35.0,322.5,2.75,17.35,351.5,284.08,221.84
2018,5,24,10,0,47.0,360.0,2.8,17.8,400.0,325.83,253.38
2018,5,24,10,15,63.5,388.5,2.9,18.1,444.5,364.3,282.37
2018,5,24,10,30,80.0,417.0,3.0,18.4,489.0,403.68,311.77
2018,5,24,10,45,111.0,437.0,3.1,18.75,539.0,459.22,353.18
2018,5,24,11,0,142.0,457.0,3.2,19.1,589.0,504.41,386.42
2018,5,24,11,15,140.0,456.0,3.3,19.3,587.5,505.53,386.78
2018,5,24,11,30,138.0,455.0,3.4,19.5,586.0,505.69,386.67
2018,5,24,11,45,133.5,464.5,3.5,19.65,591.5,511.79,390.86
2018,5,24,12,0,129.0,474.0,3.6,19.8,597.0,516.93,394.33
2018,5,24,12,15,98.0,429.5,3.75,19.8,523.0,439.93,337.38
2018,5,24,12,30,67.0,385.0,3.9,19.8,449.0,375.49,289.02
2018,5,24,12,45,114.5,389.0,4.0,19.8,497.0,429.44,331.16
2018,5,24,13,0,162.0,393.0,4.1,19.8,545.0,468.43,361.43
2018,5,24,13,15,269.0,394.5,4.25,19.45,641.0,560.57,432.48
2018,5,24,13,30,376.0,396.0,4.4,19.1,737.0,636.26,490.47
2018,5,24,13,45,372.0,386.5,4.55,18.75,716.0,614.1,475.12
2018,5,24,14,0,368.0,377.0,4.7,18.4,695.0,590.61,458.99
2018,5,24,14,15,321.5,376.0,4.8,17.9,647.0,543.9,424.64
2018,5,24,14,30,275.0,375.0,4.9,17.4,599.0,498.82,391.09
2018,5,24,14,45,205.5,357.5,5.0,16.85,520.5,420.73,331.74
2018,5,24,15,0,136.0,340.0,5.1,16.3,442.0,355.95,281.75
2018,5,24,15,15,91.0,308.0,5.1,16.3,374.5,291.65,231.16
2018,5,24,15,30,46.0,276.0,5.1,16.3,307.0,238.82,189.33
2018,5,24,15,45,62.0,263.0,5.1,15.25,302.0,231.48,184.33
2018,5,24,16,0,78.0,250.0,5.1,14.2,297.0,222.36,177.48
2018,5,24,16,15,169.0,227.0,5.0,13.95,317.5,231.91,183.16
2018,5,24,16,30,260.0,204.0,4.9,13.7,338.0,229.85,177.78
2018,5,24,16,45,299.5,177.0,4.75,13.4,316.0,200.45,150.78
2018,5,24,17,0,339.0,150.0,4.6,13.1,294.0,166.66,120.37
2018,5,24,17,15,380.5,126.0,4.5,12.85,267.5,130.86,90.38
2018,5,24,17,30,422.0,102.0,4.4,12.6,241.0,89.07,61.92
2018,5,24,17,45,395.0,91.0,4.25,12.4,203.5,66.43,54.14
2018,5,24,18,0,368.0,80.0,4.1,12.2,166.0,58.96,47.33
2018,5,24,18,15,289.5,67.0,3.9,12.0,124.5,49.49,38.51
2018,5,24,18,30,211.0,54.0,3.7,11.8,83.0,39.97,29.4
2018,5,24,18,45,129.5,36.5,3.5,11.6,52.0,27.02,16.19
2018,5,24,19,0,48.0,19.0,3.3,11.4,21.0,14.27,0.0
2018,5,24,19,15,24.0,9.5,3.2,11.35,10.5,7.47,0.0
2018,5,24,19,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.45,10.3,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.5,10.4,5.0,3.93,0.0
2018,5,25,5,15,1.0,12.5,1.7,10.65,12.5,9.51,0.0
2018,5,25,5,30,0.0,20.0,1.9,10.9,20.0,15.23,7.41
2018,5,25,5,45,0.0,32.0,2.1,11.15,32.0,24.43,16.09
2018,5,25,6,0,0.0,44.0,2.3,11.4,44.0,33.66,24.66
2018,5,25,6,15,12.5,68.0,2.4,11.7,72.0,51.12,40.52
2018,5,25,6,30,25.0,92.0,2.5,12.0,100.0,67.09,54.86
2018,5,25,6,45,14.0,75.0,2.55,12.3,79.5,57.9,43.87
2018,5,25,7,0,3.0,58.0,2.6,12.6,59.0,44.8,32.81
2018,5,25,7,15,26.5,95.0,2.6,13.0,107.5,77.75,59.62
2018,5,25,7,30,50.0,132.0,2.6,13.4,156.0,112.83,87.99
2018,5,25,7,45,27.5,131.5,2.55,13.8,145.0,109.64,85.92
2018,5,25,8,0,5.0,131.0,2.5,14.2,134.0,102.15,79.99
2018,5,25,8,15,16.0,162.5,2.55,14.6,173.0,131.02,103.3
2018,5,25,8,30,27.0,194.0,2.6,15.0,212.0,164.26,129.91
2018,5,25,8,45,36.0,203.5,2.6,15.4,229.0,178.47,140.95
2018,5,25,9,0,45.0,213.0,2.6,15.8,246.0,193.44,152.63
2018,5,25,9,15,30.5,223.5,2.65,16.1,246.5,196.16,154.3
2018,5,25,9,30,16.0,234.0,2.7,16.4,247.0,192.04,150.42
2018,5,25,9,45,9.5,189.0,2.75,16.7,197.0,153.33,119.18
2018,5,25,10,0,3.0,144.0,2.8,17.0,147.0,114.04,87.35
2018,5,25,10,15,22.5,220.0,2.85,17.1,240.5,194.73,152.04
2018,5,25,10,30,42.0,296.0,2.9,17.2,334.0,273.41,213.59
2018,5,25,10,45,33.0,286.5,2.95,17.35,316.5,260.26,202.71
2018,5,25,11,0,24.0,277.0,3.0,17.5,299.0,246.46,191.58
2018,5,25,11,15,14.0,211.5,3.05,17.6,224.5,177.46,137.28
2018,5,25,11,30,4.0,146.0,3.1,17.7,150.0,117.52,89.48
2018,5,25,11,45,12.5,215.5,3.2,17.8,227.5,179.91,139.24
2018,5,25,12,0,21.0,285.0,3.3,17.9,305.0,252.89,196.29
2018,5,25,12,15,28.5,317.5,3.4,17.95,344.5,286.49,222.24
2018,5,25,12,30,36.0,350.0,3.5,18.0,384.0,319.85,247.95
2018,5,25,12,45,42.0,361.5,3.55,18.05,401.0,333.74,258.65
2018,5,25,13,0,48.0,373.0,3.6,18.1,418.0,347.13,269.04
2018,5,25,13,15,56.5,369.0,3.7,18.0,421.0,348.79,270.83
2018,5,25,13,30,65.0,365.0,3.8,17.9,424.0,349.8,272.17
2018,5,25,13,45,52.5,343.0,3.85,17.8,390.0,319.54,249.02
2018,5,25,14,0,40.0,321.0,3.9,17.7,356.0,289.84,226.22
2018,5,25,14,15,29.5,291.5,3.9,17.6,316.5,256.09,200.13
2018,5,25,14,30,19.0,262.0,3.9,17.5,277.0,216.67,169.36
2018,5,25,14,45,45.0,273.5,3.95,17.35,307.5,246.53,193.73
2018,5,25,15,0,71.0,285.0,4.0,17.2,338.0,267.38,210.64
2018,5,25,15,15,191.0,280.5,4.0,17.2,413.0,328.86,259.39
2018,5,25,15,30,311.0,276.0,4.0,17.2,488.0,376.84,295.73
2018,5,25,15,45,365.5,246.0,3.9,16.8,478.5,358.57,280.07
2018,5,25,16,0,420.0,216.0,3.8,16.4,469.0,339.31,262.62
2018,5,25,16,15,494.0,178.0,3.75,16.15,451.5,308.68,234.35
2018,5,25,16,30,568.0,140.0,3.7,15.9,434.0,273.12,200.52
2018,5,25,16,45,614.5,117.0,3.6,15.65,405.0,230.02,160.58
2018,5,25,17,0,661.0,94.0,3.5,15.4,376.0,180.96,116.67
2018,5,25,17,15,625.0,87.0,3.4,15.05,326.0,129.93,78.87
2018,5,25,17,30,589.0,80.0,3.3,14.7,276.0,82.56,52.56
2018,5,25,17,45,532.0,73.0,3.15,14.4,227.0,57.82,46.06
2018,5,25,18,0,475.0,66.0,3.0,14.1,178.0,52.74,41.46
2018,5,25,18,15,401.5,56.5,2.85,13.75,135.5,45.51,34.75
2018,5,25,18,30,328.0,47.0,2.7,13.4,93.0,35.77,25.6
2018,5,25,18,45,220.0,34.0,2.5,13.05,59.5,25.77,15.3
2018,5,25,19,0,112.0,21.0,2.3,12.7,26.0,15.87,0.0
2018,5,25,19,15,56.0,10.5,2.25,12.5,13.0,8.26,0.0
2018,5,25,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.6,11.1,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.7,11.2,4.0,3.15,0.0
2018,5,26,5,15,2.5,8.5,1.8,11.45,8.5,6.45,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.7,13.0,9.87,2.81
2018,5,26,5,45,0.0,20.5,2.05,11.9,20.5,15.59,8.2
2018,5,26,6,0,0.0,28.0,2.2,12.1,28.0,21.33,13.54
2018,5,26,6,15,0.0,38.5,2.2,12.45,38.5,29.39,20.9
2018,5,26,6,30,0.0,49.0,2.2,12.8,49.0,37.47,28.18
2018,5,26,6,45,0.0,65.5,2.15,13.1,65.5,50.22,37.62
2018,5,26,7,0,0.0,82.0,2.1,13.4,82.0,62.69,48.09
2018,5,26,7,15,1.0,107.0,2.05,13.7,107.5,81.5,63.72
2018,5,26,7,30,2.0,132.0,2.0,14.0,133.0,100.64,79.38
2018,5,26,7,45,1.0,119.0,1.95,14.25,119.5,91.34,71.3
2018,5,26,8,0,0.0,106.0,1.9,14.5,106.0,81.49,62.84
2018,5,26,8,15,0.0,105.5,1.85,14.8,105.5,81.24,62.37
2018,5,26,8,30,0.0,105.0,1.8,15.1,105.0,80.96,61.88
2018,5,26,8,45,0.0,114.5,1.75,15.45,114.5,88.37,67.7
2018,5,26,9,0,0.0,124.0,1.7,15.8,124.0,95.82,73.51
2018,5,26,9,15,0.0,127.5,1.7,16.15,127.5,98.66,75.54
2018,5,26,9,30,0.0,131.0,1.7,16.5,131.0,101.52,77.59
2018,5,26,9,45,1.0,137.0,1.65,16.85,138.0,106.99,81.77
2018,5,26,10,0,2.0,143.0,1.6,17.2,145.0,112.55,86.0
2018,5,26,10,15,5.0,169.0,1.65,17.6,173.5,135.35,104.01
2018,5,26,10,30,8.0,195.0,1.7,18.0,202.0,158.44,122.04
2018,5,26,10,45,10.0,212.0,1.75,18.35,221.0,173.87,133.88
2018,5,26,11,0,12.0,229.0,1.8,18.7,240.0,189.39,145.76
2018,5,26,11,15,13.0,239.5,1.9,19.0,251.5,198.97,152.98
2018,5,26,11,30,14.0,250.0,2.0,19.3,263.0,208.52,160.18
2018,5,26,11,45,13.5,250.5,2.1,19.6,263.0,208.74,160.13
2018,5,26,12,0,13.0,251.0,2.2,19.9,263.0,208.83,160.03
2018,5,26,12,15,17.5,275.0,2.3,20.05,291.5,231.84,177.82
2018,5,26,12,30,22.0,299.0,2.4,20.2,320.0,264.97,203.2
2018,5,26,12,45,209.0,312.0,2.55,20.35,508.0,449.51,346.66
2018,5,26,13,0,396.0,325.0,2.7,20.5,696.0,618.86,472.16
2018,5,26,13,15,642.5,228.0,2.8,20.6,817.0,723.84,550.61
2018,5,26,13,30,889.0,131.0,2.9,20.7,938.0,798.71,606.84
2018,5,26,13,45,883.0,129.5,3.0,20.8,913.5,772.18,587.68
2018,5,26,14,0,877.0,128.0,3.1,20.9,889.0,742.71,566.86
2018,5,26,14,15,868.5,127.0,3.2,20.85,858.5,709.14,542.99
2018,5,26,14,30,860.0,126.0,3.3,20.8,828.0,673.11,516.77
2018,5,26,14,45,849.0,124.5,3.4,20.75,791.5,632.87,486.82
2018,5,26,15,0,838.0,123.0,3.5,20.7,755.0,594.56,457.39
2018,5,26,15,15,824.5,120.5,3.5,20.7,713.5,547.75,420.59
2018,5,26,15,30,811.0,118.0,3.5,20.7,672.0,499.79,381.98
2018,5,26,15,45,791.0,115.5,3.6,20.3,625.5,448.16,340.28
2018,5,26,16,0,771.0,113.0,3.7,19.9,579.0,396.56,297.38
2018,5,26,16,15,746.5,110.0,3.75,19.55,530.0,340.87,250.27
2018,5,26,16,30,722.0,107.0,3.8,19.2,481.0,288.34,205.0
2018,5,26,16,45,690.5,102.5,3.85,18.8,430.5,234.49,159.22
2018,5,26,17,0,659.0,98.0,3.9,18.4,380.0,183.15,117.24
2018,5,26,17,15,616.5,92.0,3.95,17.8,329.0,132.37,80.48
2018,5,26,17,30,574.0,86.0,4.0,17.2,278.0,86.01,55.42
2018,5,26,17,45,515.0,78.5,4.0,16.6,229.0,61.76,49.12
2018,5,26,18,0,456.0,71.0,4.0,16.0,180.0,56.45,44.41
2018,5,26,18,15,371.0,61.5,4.0,15.35,136.5,46.37,35.28
2018,5,26,18,30,286.0,52.0,4.0,14.7,93.0,39.03,28.3
2018,5,26,18,45,182.5,37.0,4.0,14.05,59.5,27.77,17.01
2018,5,26,19,0,79.0,22.0,4.0,13.4,26.0,16.43,0.0
2018,5,26,19,15,39.5,11.0,3.95,13.1,13.0,8.65,0.0
2018,5,26,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,1.35,10.35,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,1.4,10.6,12.0,8.65,0.0
2018,5,27,5,15,149.0,25.5,1.55,11.2,40.5,19.3,5.04
2018,5,27,5,30,252.0,40.0,1.7,11.8,69.0,30.28,20.33
2018,5,27,5,45,346.0,50.0,1.85,12.4,110.5,38.09,28.08
2018,5,27,6,0,440.0,60.0,2.0,13.0,152.0,48.24,37.48
2018,5,27,6,15,506.0,67.5,1.95,13.75,200.5,53.85,42.61
2018,5,27,6,30,572.0,75.0,1.9,14.5,249.0,59.47,47.55
2018,5,27,6,45,620.0,80.0,1.85,15.2,300.0,97.06,58.41
2018,5,27,7,0,668.0,85.0,1.8,15.9,351.0,146.56,88.82
2018,5,27,7,15,677.5,94.0,1.85,16.65,395.5,197.16,128.62
2018,5,27,7,30,687.0,103.0,1.9,17.4,440.0,248.06,171.73
2018,5,27,7,45,735.0,101.0,1.95,18.15,495.5,304.17,218.51
2018,5,27,8,0,783.0,99.0,2.0,18.9,551.0,360.62,265.55
2018,5,27,8,15,793.5,104.5,2.1,19.45,595.5,411.91,308.88
2018,5,27,8,30,804.0,110.0,2.2,20.0,640.0,462.48,350.45
2018,5,27,8,45,831.0,107.0,2.25,20.55,686.5,512.87,390.48
2018,5,27,9,0,858.0,104.0,2.3,21.1,733.0,561.22,427.94
2018,5,27,9,15,869.0,106.0,2.35,21.6,771.5,605.83,461.64
2018,5,27,9,30,880.0,108.0,2.4,22.1,810.0,648.67,493.12
2018,5,27,9,45,889.0,108.5,2.5,22.6,842.5,686.91,520.8
2018,5,27,10,0,898.0,109.0,2.6,23.1,875.0,722.78,546.22
2018,5,27,10,15,903.5,109.5,2.6,23.55,900.5,753.57,567.13
2018,5,27,10,30,909.0,110.0,2.6,24.0,926.0,781.42,585.6
2018,5,27,10,45,913.5,111.0,2.65,24.4,946.0,805.84,600.98
2018,5,27,11,0,918.0,112.0,2.7,24.8,966.0,827.02,614.08
2018,5,27,11,15,920.0,112.5,2.8,25.1,978.0,842.44,623.88
2018,5,27,11,30,922.0,113.0,2.9,25.4,990.0,854.4,631.43
2018,5,27,11,45,922.5,113.5,2.95,25.7,994.5,861.63,635.59
2018,5,27,12,0,923.0,114.0,3.0,26.0,999.0,865.36,637.52
2018,5,27,12,15,922.5,114.0,3.1,26.2,996.5,864.33,636.94
2018,5,27,12,30,922.0,114.0,3.2,26.4,994.0,859.8,634.11
2018,5,27,12,45,920.5,113.0,3.25,26.55,984.0,850.1,627.75
2018,5,27,13,0,919.0,112.0,3.3,26.7,974.0,836.92,619.13
2018,5,27,13,15,915.5,111.5,3.35,26.8,957.0,819.13,607.58
2018,5,27,13,30,912.0,111.0,3.4,26.9,940.0,798.01,593.79
2018,5,27,13,45,907.5,109.5,3.45,26.95,916.0,772.05,576.37
2018,5,27,14,0,903.0,108.0,3.5,27.0,892.0,743.01,556.0
2018,5,27,14,15,897.0,106.0,3.55,26.95,862.0,709.57,532.38
2018,5,27,14,30,891.0,104.0,3.6,26.9,832.0,673.44,506.35
2018,5,27,14,45,882.0,102.5,3.6,26.85,796.0,633.39,476.72
2018,5,27,15,0,873.0,101.0,3.6,26.8,760.0,591.25,444.86
2018,5,27,15,15,861.0,98.5,3.6,26.8,718.5,544.82,408.97
2018,5,27,15,30,849.0,96.0,3.6,26.8,677.0,497.01,371.08
2018,5,27,15,45,834.5,93.5,3.55,26.4,632.0,447.0,330.97
2018,5,27,16,0,820.0,91.0,3.5,26.0,587.0,395.6,288.66
2018,5,27,16,15,797.5,88.0,3.45,25.6,537.5,340.86,242.94
2018,5,27,16,30,775.0,85.0,3.4,25.2,488.0,286.93,197.24
2018,5,27,16,45,751.0,81.0,3.35,24.8,439.0,232.96,151.79
2018,5,27,17,0,727.0,77.0,3.3,24.4,390.0,180.58,109.43
2018,5,27,17,15,690.0,73.0,3.3,23.6,339.0,128.74,72.85
2018,5,27,17,30,653.0,69.0,3.3,22.8,288.0,76.25,44.75
2018,5,27,17,45,600.5,63.0,3.25,22.05,238.5,51.1,38.82
2018,5,27,18,0,548.0,57.0,3.2,21.3,189.0,46.43,34.79
2018,5,27,18,15,470.0,50.0,3.2,20.3,144.5,40.78,29.74
2018,5,27,18,30,392.0,43.0,3.2,19.3,100.0,35.23,24.54
2018,5,27,18,45,273.5,32.0,3.15,18.35,64.5,26.22,15.58
2018,5,27,19,0,155.0,21.0,3.1,17.4,29.0,15.98,0.0
2018,5,27,19,15,77.5,10.5,3.1,16.85,14.5,8.26,0.0
2018,5,27,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,4,45,47.0,6.5,1.5,12.15,7.5,0.0,0.0
2018,5,28,5,0,94.0,13.0,1.6,12.4,15.0,10.23,0.0
2018,5,28,5,15,222.5,24.0,1.75,12.95,45.0,19.73,5.77
2018,5,28,5,30,351.0,35.0,1.9,13.5,75.0,28.83,18.98
2018,5,28,5,45,439.0,42.0,2.1,14.1,117.5,34.51,24.74
2018,5,28,6,0,527.0,49.0,2.3,14.7,160.0,40.32,30.22
2018,5,28,6,15,585.0,55.0,2.2,15.45,208.5,45.18,34.64
2018,5,28,6,30,643.0,61.0,2.1,16.2,257.0,50.06,38.91
2018,5,28,6,45,683.0,65.0,2.0,17.0,307.5,92.55,52.77
2018,5,28,7,0,723.0,69.0,1.9,17.8,358.0,143.26,83.24
2018,5,28,7,15,751.5,73.0,1.85,18.7,409.0,195.8,123.29
2018,5,28,7,30,780.0,77.0,1.8,19.6,460.0,250.59,168.63
2018,5,28,7,45,801.5,79.5,1.8,20.55,509.0,304.05,214.12
2018,5,28,8,0,823.0,82.0,1.8,21.5,558.0,359.88,260.99
2018,5,28,8,15,839.5,84.5,1.8,22.3,605.0,412.1,304.22
2018,5,28,8,30,856.0,87.0,1.8,23.1,652.0,464.04,345.86
2018,5,28,8,45,869.0,89.0,1.8,23.85,695.0,513.28,384.17
2018,5,28,9,0,882.0,91.0,1.8,24.6,738.0,561.38,420.26
2018,5,28,9,15,890.0,94.0,1.9,25.25,776.0,606.04,453.33
2018,5,28,9,30,898.0,97.0,2.0,25.9,814.0,648.64,483.99
2018,5,28,9,45,902.5,100.5,2.1,26.55,846.0,687.12,510.95
2018,5,28,10,0,907.0,104.0,2.2,27.2,878.0,722.88,535.39
2018,5,28,10,15,913.5,104.5,2.3,27.7,904.5,754.63,556.97
2018,5,28,10,30,920.0,105.0,2.4,28.2,931.0,783.47,576.19
2018,5,28,10,45,924.5,105.0,2.55,28.7,950.5,807.29,591.19
2018,5,28,11,0,929.0,105.0,2.7,29.2,970.0,827.84,604.01
2018,5,28,11,15,931.5,106.0,2.7,29.45,983.0,844.27,613.76
2018,5,28,11,30,934.0,107.0,2.7,29.7,996.0,857.21,621.27
2018,5,28,11,45,936.0,107.0,2.75,30.0,1001.5,865.36,625.94
2018,5,28,12,0,938.0,107.0,2.8,30.3,1007.0,869.97,628.39
2018,5,28,12,15,937.0,107.5,2.85,30.45,1005.0,868.98,627.68
2018,5,28,12,30,936.0,108.0,2.9,30.6,1003.0,864.43,624.76
2018,5,28,12,45,933.5,108.5,2.95,30.75,993.0,855.11,618.81
2018,5,28,13,0,931.0,109.0,3.0,30.9,983.0,842.27,610.65
2018,5,28,13,15,927.5,108.5,3.05,30.9,966.0,824.34,599.54
2018,5,28,13,30,924.0,108.0,3.1,30.9,949.0,803.03,586.21
2018,5,28,13,45,919.0,106.5,3.15,30.95,924.5,776.48,568.85
2018,5,28,14,0,914.0,105.0,3.2,31.0,900.0,746.83,548.52
2018,5,28,14,15,907.0,104.0,3.25,30.95,869.5,713.3,525.33
2018,5,28,14,30,900.0,103.0,3.3,30.9,839.0,677.11,499.78
2018,5,28,14,45,891.0,101.0,3.35,30.8,802.5,636.38,470.53
2018,5,28,15,0,882.0,99.0,3.4,30.7,766.0,593.54,438.99
2018,5,28,15,15,870.0,97.0,3.4,30.7,724.5,547.23,403.79
2018,5,28,15,30,858.0,95.0,3.4,30.7,683.0,499.52,366.61
2018,5,28,15,45,842.5,92.5,3.4,30.3,637.5,448.73,326.69
2018,5,28,16,0,827.0,90.0,3.4,29.9,592.0,396.57,284.56
2018,5,28,16,15,807.5,87.0,3.35,29.4,543.5,342.53,240.1
2018,5,28,16,30,788.0,84.0,3.3,28.9,495.0,288.97,195.33
2018,5,28,16,45,761.5,80.5,3.3,28.45,444.5,234.25,150.08
2018,5,28,17,0,735.0,77.0,3.3,28.0,394.0,181.36,108.1
2018,5,28,17,15,699.0,72.5,3.2,27.15,343.0,128.83,71.56
2018,5,28,17,30,663.0,68.0,3.1,26.3,292.0,75.58,43.49
2018,5,28,17,45,612.5,62.5,3.0,25.4,242.5,50.86,38.06
2018,5,28,18,0,562.0,57.0,2.9,24.5,193.0,46.56,34.42
2018,5,28,18,15,485.5,49.5,2.85,23.45,147.5,40.49,29.1
2018,5,28,18,30,409.0,42.0,2.8,22.4,102.0,34.49,23.6
2018,5,28,18,45,290.5,32.0,2.8,21.3,66.5,26.26,15.51
2018,5,28,19,0,172.0,22.0,2.8,20.2,31.0,16.76,0.0
2018,5,28,19,15,86.0,11.0,2.85,19.55,15.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.6,13.25,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.8,13.4,15.0,10.23,0.0
2018,5,29,5,15,217.5,24.5,2.9,13.9,45.5,20.13,6.43
2018,5,29,5,30,344.0,36.0,3.0,14.4,76.0,29.62,19.59
2018,5,29,5,45,432.5,43.5,3.05,14.85,118.5,35.66,25.66
2018,5,29,6,0,521.0,51.0,3.1,15.3,161.0,41.82,31.46
2018,5,29,6,15,579.0,57.0,3.1,16.05,209.5,46.61,35.81
2018,5,29,6,30,637.0,63.0,3.1,16.8,258.0,51.43,40.01
2018,5,29,6,45,677.5,67.0,3.05,17.55,308.5,92.74,53.39
2018,5,29,7,0,718.0,71.0,3.0,18.3,359.0,143.11,83.39
2018,5,29,7,15,746.5,74.5,2.95,19.05,409.5,194.89,122.84
2018,5,29,7,30,775.0,78.0,2.9,19.8,460.0,248.91,167.8
2018,5,29,7,45,796.5,81.5,2.85,20.55,509.5,302.88,214.11
2018,5,29,8,0,818.0,85.0,2.8,21.3,559.0,357.74,260.81
2018,5,29,8,15,834.0,88.0,2.8,22.0,605.5,411.35,305.73
2018,5,29,8,30,850.0,91.0,2.8,22.7,652.0,463.2,348.0
2018,5,29,8,45,862.0,92.5,2.8,23.4,694.0,511.22,386.13
2018,5,29,9,0,874.0,94.0,2.8,24.1,736.0,558.0,422.05
2018,5,29,9,15,885.5,95.0,2.8,24.65,774.5,602.6,455.46
2018,5,29,9,30,897.0,96.0,2.8,25.2,813.0,645.42,486.6
2018,5,29,9,45,906.5,96.5,2.8,25.75,846.0,684.51,514.23
2018,5,29,10,0,916.0,97.0,2.8,26.3,879.0,721.23,539.48
2018,5,29,10,15,921.0,98.0,2.9,26.75,905.0,752.59,561.13
2018,5,29,10,30,926.0,99.0,3.0,27.2,931.0,780.94,580.23
2018,5,29,10,45,929.5,100.5,3.05,27.6,951.0,805.43,595.48
2018,5,29,11,0,933.0,102.0,3.1,28.0,971.0,826.58,608.44
2018,5,29,11,15,935.5,102.0,3.15,28.25,983.0,842.23,618.1
2018,5,29,11,30,938.0,102.0,3.2,28.5,995.0,854.39,625.5
2018,5,29,11,45,938.5,102.5,3.25,28.75,1000.0,861.8,629.84
2018,5,29,12,0,939.0,103.0,3.3,29.0,1005.0,865.64,631.91
2018,5,29,12,15,937.0,104.5,3.4,29.05,1002.5,864.71,631.72
2018,5,29,12,30,935.0,106.0,3.5,29.1,1000.0,860.23,629.26
2018,5,29,12,45,930.5,107.5,3.65,29.15,989.5,850.2,623.43
2018,5,29,13,0,926.0,109.0,3.8,29.2,979.0,836.72,615.32
2018,5,29,13,15,923.5,108.5,3.9,29.05,963.0,819.7,605.09
2018,5,29,13,30,921.0,108.0,4.0,28.9,947.0,799.29,592.54
2018,5,29,13,45,916.0,107.5,4.15,28.7,923.5,773.73,576.23
2018,5,29,14,0,911.0,107.0,4.3,28.5,900.0,745.08,556.88
2018,5,29,14,15,905.0,105.0,4.4,28.15,870.0,711.54,533.82
2018,5,29,14,30,899.0,103.0,4.5,27.8,840.0,675.28,508.22
2018,5,29,14,45,891.0,101.5,4.6,27.45,804.5,635.69,479.69
2018,5,29,15,0,883.0,100.0,4.7,27.1,769.0,593.91,448.66
2018,5,29,15,15,871.5,98.0,4.7,27.1,728.0,547.9,412.68
2018,5,29,15,30,860.0,96.0,4.7,27.1,687.0,500.43,374.67
2018,5,29,15,45,847.0,93.5,4.85,25.95,642.5,450.69,335.73
2018,5,29,16,0,834.0,91.0,5.0,24.8,598.0,399.32,293.99
2018,5,29,16,15,816.5,88.0,5.05,23.95,550.5,345.64,248.78
2018,5,29,16,30,799.0,85.0,5.1,23.1,503.0,292.21,202.94
2018,5,29,16,45,774.5,81.0,5.1,22.25,452.5,236.95,156.01
2018,5,29,17,0,750.0,77.0,5.1,21.4,402.0,183.3,112.23
2018,5,29,17,15,714.0,73.5,5.1,20.35,351.0,130.78,74.78
2018,5,29,17,30,678.0,70.0,5.1,19.3,300.0,77.38,46.18
2018,5,29,17,45,626.0,64.5,5.1,18.25,249.5,52.49,40.68
2018,5,29,18,0,574.0,59.0,5.1,17.2,199.0,48.2,36.97
2018,5,29,18,15,495.0,52.0,5.05,16.4,153.0,42.53,31.81
2018,5,29,18,30,416.0,45.0,5.0,15.6,107.0,36.97,26.5
2018,5,29,18,45,293.5,34.0,4.95,14.8,70.0,27.93,17.51
2018,5,29,19,0,171.0,23.0,4.9,14.0,33.0,17.5,0.0
2018,5,29,19,15,85.5,11.5,4.9,13.6,16.5,9.05,0.0
2018,5,29,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,30,4,45,6.0,5.0,5.0,10.5,5.0,0.0,0.0
2018,5,30,5,0,12.0,10.0,5.1,10.6,10.0,7.87,0.0
2018,5,30,5,15,28.0,24.0,5.15,10.8,26.5,18.12,5.72
2018,5,30,5,30,44.0,38.0,5.2,11.0,43.0,28.35,18.83
2018,5,30,5,45,57.0,54.5,5.3,11.25,64.5,40.07,29.97
2018,5,30,6,0,70.0,71.0,5.4,11.5,86.0,51.62,40.72
2018,5,30,6,15,70.0,81.5,5.45,11.75,100.0,59.17,47.72
2018,5,30,6,30,70.0,92.0,5.5,12.0,114.0,66.52,54.34
2018,5,30,6,45,43.0,103.0,5.55,12.25,117.0,78.35,60.6
2018,5,30,7,0,16.0,114.0,5.6,12.5,120.0,87.35,68.57
2018,5,30,7,15,33.0,150.0,5.6,12.75,165.5,117.42,92.92
2018,5,30,7,30,50.0,186.0,5.6,13.0,211.0,150.52,119.7
2018,5,30,7,45,65.5,211.0,5.65,13.2,247.0,177.95,141.84
2018,5,30,8,0,81.0,236.0,5.7,13.4,283.0,207.33,165.63
2018,5,30,8,15,88.5,253.5,5.7,13.6,308.5,229.79,183.85
2018,5,30,8,30,96.0,271.0,5.7,13.8,334.0,252.91,202.5
2018,5,30,8,45,120.0,304.5,5.7,13.95,389.0,302.59,242.31
2018,5,30,9,0,144.0,338.0,5.7,14.1,444.0,349.76,279.72
2018,5,30,9,15,232.5,345.0,5.7,14.35,526.5,415.32,331.78
2018,5,30,9,30,321.0,352.0,5.7,14.6,609.0,494.67,394.07
2018,5,30,9,45,373.0,348.0,5.7,14.85,658.0,539.93,429.28
2018,5,30,10,0,425.0,344.0,5.7,15.1,707.0,595.69,472.12
2018,5,30,10,15,371.5,352.0,5.75,15.55,676.5,570.58,451.74
2018,5,30,10,30,318.0,360.0,5.8,16.0,646.0,549.54,434.35
2018,5,30,10,45,228.0,374.0,5.8,16.45,581.5,501.82,395.54
2018,5,30,11,0,138.0,388.0,5.8,16.9,517.0,439.1,344.95
2018,5,30,11,15,299.0,388.5,5.85,17.2,672.0,581.36,456.18
2018,5,30,11,30,460.0,389.0,5.9,17.5,827.0,725.99,565.42
2018,5,30,11,45,673.0,269.0,5.9,17.85,914.0,804.55,626.74
2018,5,30,12,0,886.0,149.0,5.9,18.2,1001.0,857.88,668.18
2018,5,30,12,15,884.5,149.5,6.0,18.2,998.0,856.55,667.44
2018,5,30,12,30,883.0,150.0,6.1,18.2,995.0,851.91,664.65
2018,5,30,12,45,874.5,153.5,6.15,18.25,983.5,840.63,656.77
2018,5,30,13,0,866.0,157.0,6.2,18.3,972.0,826.19,646.67
2018,5,30,13,15,877.0,147.5,6.25,18.15,960.0,813.84,638.67
2018,5,30,13,30,888.0,138.0,6.3,18.0,948.0,797.6,627.36
2018,5,30,13,45,884.0,136.0,6.35,17.8,924.5,772.44,609.08
2018,5,30,14,0,880.0,134.0,6.4,17.6,901.0,744.23,588.22
2018,5,30,14,15,873.5,132.0,6.4,17.35,871.0,711.41,563.44
2018,5,30,14,30,867.0,130.0,6.4,17.1,841.0,675.96,536.18
2018,5,30,14,45,857.5,128.0,6.45,16.85,805.0,641.07,508.73
2018,5,30,15,0,848.0,126.0,6.5,16.6,769.0,598.42,474.73
2018,5,30,15,15,833.5,123.5,6.5,16.6,727.0,550.96,435.64
2018,5,30,15,30,819.0,121.0,6.5,16.6,685.0,502.42,394.8
2018,5,30,15,45,798.5,119.0,6.5,16.0,638.0,450.91,351.52
2018,5,30,16,0,778.0,117.0,6.5,15.4,591.0,399.46,307.18
2018,5,30,16,15,758.5,112.5,6.45,15.05,543.5,344.02,258.41
2018,5,30,16,30,739.0,108.0,6.4,14.7,496.0,291.26,211.31
2018,5,30,16,45,705.0,105.0,6.35,14.3,445.0,237.41,164.33
2018,5,30,17,0,671.0,102.0,6.3,13.9,394.0,186.28,121.69
2018,5,30,17,15,619.5,97.0,6.2,13.45,340.0,134.92,84.24
2018,5,30,17,30,568.0,92.0,6.1,13.0,286.0,89.0,59.59
2018,5,30,17,45,506.5,86.0,6.0,12.55,238.0,67.21,54.82
2018,5,30,18,0,445.0,80.0,5.9,12.1,190.0,59.75,48.11
2018,5,30,18,15,354.5,69.0,5.7,11.75,144.0,51.4,40.36
2018,5,30,18,30,264.0,58.0,5.5,11.4,98.0,43.09,32.41
2018,5,30,18,45,164.5,42.0,5.35,11.0,64.0,31.03,20.56
2018,5,30,19,0,65.0,26.0,5.2,10.6,30.0,19.22,0.1
2018,5,30,19,15,32.5,13.0,5.15,10.55,15.0,10.23,0.0
2018,5,30,19,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,7.5,5.5,4.2,10.55,5.5,0.0,0.0
2018,5,31,5,0,15.0,11.0,4.2,10.6,11.0,8.65,0.0
2018,5,31,5,15,72.0,27.0,4.25,10.75,34.5,20.14,7.35
2018,5,31,5,30,129.0,43.0,4.3,10.9,58.0,31.79,21.84
2018,5,31,5,45,182.0,57.5,4.3,11.05,90.0,42.38,32.07
2018,5,31,6,0,235.0,72.0,4.3,11.2,122.0,52.9,41.94
2018,5,31,6,15,262.0,88.5,4.35,11.55,158.0,64.29,52.36
2018,5,31,6,30,289.0,105.0,4.4,11.9,194.0,75.42,62.32
2018,5,31,6,45,257.5,129.0,4.45,12.2,219.0,104.62,77.08
2018,5,31,7,0,226.0,153.0,4.5,12.5,244.0,136.29,100.92
2018,5,31,7,15,228.5,176.5,4.45,12.9,279.0,170.13,128.19
2018,5,31,7,30,231.0,200.0,4.4,13.3,314.0,204.38,156.83
2018,5,31,7,45,204.5,223.0,4.4,13.65,331.5,228.08,178.01
2018,5,31,8,0,178.0,246.0,4.4,14.0,349.0,250.19,197.39
2018,5,31,8,15,198.0,267.5,4.4,14.45,391.0,286.47,226.66
2018,5,31,8,30,218.0,289.0,4.4,14.9,433.0,324.53,257.04
2018,5,31,8,45,352.5,272.0,4.4,15.3,523.0,395.54,312.77
2018,5,31,9,0,487.0,255.0,4.4,15.7,613.0,479.79,378.54
2018,5,31,9,15,492.0,264.5,4.45,16.0,642.5,514.19,405.4
2018,5,31,9,30,497.0,274.0,4.5,16.3,672.0,547.44,431.04
2018,5,31,9,45,596.5,242.0,4.55,16.65,738.5,609.77,479.17
2018,5,31,10,0,696.0,210.0,4.6,17.0,805.0,673.6,527.77
2018,5,31,10,15,728.0,202.5,4.65,17.2,842.0,712.43,556.77
2018,5,31,10,30,760.0,195.0,4.7,17.4,879.0,744.23,580.55
2018,5,31,10,45,826.0,165.5,4.8,17.55,923.5,787.85,613.67
2018,5,31,11,0,892.0,136.0,4.9,17.7,968.0,819.26,637.45
2018,5,31,11,15,881.0,143.5,4.95,17.8,974.5,829.45,644.27
2018,5,31,11,30,870.0,151.0,5.0,17.9,981.0,835.89,648.59
2018,5,31,11,45,822.5,176.5,5.05,17.95,964.5,838.41,650.15
2018,5,31,12,0,775.0,202.0,5.1,18.0,948.0,823.38,638.5
2018,5,31,12,15,774.0,203.0,5.1,18.0,946.5,822.93,638.22
2018,5,31,12,30,773.0,204.0,5.1,18.0,945.0,819.4,635.62
2018,5,31,12,45,792.0,194.0,5.15,18.0,946.5,819.98,636.67
2018,5,31,13,0,811.0,184.0,5.2,18.0,948.0,816.89,634.98
2018,5,31,13,15,849.5,161.5,5.15,18.0,949.0,814.46,633.65
2018,5,31,13,30,888.0,139.0,5.1,18.0,950.0,797.07,621.65
2018,5,31,13,45,883.0,138.0,5.1,17.95,926.5,772.04,603.22
2018,5,31,14,0,878.0,137.0,5.1,17.9,903.0,744.02,582.34
2018,5,31,14,15,870.5,135.0,5.05,17.8,872.5,710.66,557.09
2018,5,31,14,30,863.0,133.0,5.0,17.7,842.0,674.74,529.5
2018,5,31,14,45,853.0,130.5,5.0,17.55,805.5,639.52,502.02
2018,5,31,15,0,843.0,128.0,5.0,17.4,769.0,596.39,468.01
2018,5,31,15,15,829.5,125.0,5.0,17.4,727.0,549.31,429.91
2018,5,31,15,30,816.0,122.0,5.0,17.4,685.0,501.06,389.98
2018,5,31,15,45,799.5,118.5,4.9,17.0,639.5,450.23,347.42
2018,5,31,16,0,783.0,115.0,4.8,16.6,594.0,399.07,303.56
2018,5,31,16,15,761.5,111.5,4.75,16.3,546.0,346.25,257.53
2018,5,31,16,30,740.0,108.0,4.7,16.0,498.0,291.04,209.13
2018,5,31,16,45,710.5,103.5,4.65,15.65,447.0,237.01,162.36
2018,5,31,17,0,681.0,99.0,4.6,15.3,396.0,185.21,119.41
2018,5,31,17,15,641.0,93.0,4.5,14.9,344.5,133.76,81.84
2018,5,31,17,30,601.0,87.0,4.4,14.5,293.0,86.38,56.42
2018,5,31,17,45,546.0,79.5,4.35,14.05,243.5,62.69,50.47
2018,5,31,18,0,491.0,72.0,4.3,13.6,194.0,57.36,45.71
2018,5,31,18,15,409.0,63.0,4.05,13.15,149.0,47.75,36.93
2018,5,31,18,30,327.0,54.0,3.8,12.7,104.0,40.72,30.21
2018,5,31,18,45,219.5,40.5,3.6,12.2,69.0,30.45,20.09
2018,5,31,19,0,112.0,27.0,3.4,11.7,34.0,20.04,1.81
2018,5,31,19,15,57.0,14.0,3.3,11.45,17.5,11.02,0.0
2018,5,31,19,30,2.0,1.0,3.2,11.2,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.45,9.55,7.5,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.5,9.8,15.0,10.23,0.0
2018,6,1,5,15,173.5,27.5,1.6,10.25,45.5,20.84,8.17
2018,6,1,5,30,284.0,42.0,1.7,10.7,76.0,31.88,22.02
2018,6,1,5,45,376.0,51.5,1.8,11.2,118.5,41.73,31.52
2018,6,1,6,0,468.0,61.0,1.9,11.7,161.0,49.18,38.57
2018,6,1,6,15,530.5,68.0,1.8,12.25,209.5,54.41,43.4
2018,6,1,6,30,593.0,75.0,1.7,12.8,258.0,59.66,48.05
2018,6,1,6,45,637.5,79.5,1.65,13.3,308.5,92.58,56.45
2018,6,1,7,0,682.0,84.0,1.6,13.8,359.0,141.77,85.46
2018,6,1,7,15,714.5,87.5,1.55,14.6,410.0,192.54,123.83
2018,6,1,7,30,747.0,91.0,1.5,15.4,461.0,249.31,170.72
2018,6,1,7,45,772.5,94.5,1.45,16.2,511.5,302.82,216.31
2018,6,1,8,0,798.0,98.0,1.4,17.0,562.0,357.69,262.65
2018,6,1,8,15,817.0,100.0,1.5,17.9,609.0,409.81,306.25
2018,6,1,8,30,836.0,102.0,1.6,18.8,656.0,461.99,348.66
2018,6,1,8,45,851.5,103.5,1.75,19.65,699.5,510.63,387.43
2018,6,1,9,0,867.0,105.0,1.9,20.5,743.0,558.76,424.64
2018,6,1,9,15,880.5,105.5,1.95,21.0,782.5,603.75,458.62
2018,6,1,9,30,894.0,106.0,2.0,21.5,822.0,647.13,490.5
2018,6,1,9,45,905.5,105.5,2.05,22.05,856.0,686.52,518.64
2018,6,1,10,0,917.0,105.0,2.1,22.6,890.0,723.67,544.54
2018,6,1,10,15,923.0,106.0,2.15,23.0,916.5,755.74,566.64
2018,6,1,10,30,929.0,107.0,2.2,23.4,943.0,784.85,586.31
2018,6,1,10,45,933.0,108.0,2.25,23.8,963.0,809.34,601.9
2018,6,1,11,0,937.0,109.0,2.3,24.2,983.0,830.51,614.93
2018,6,1,11,15,939.5,109.0,2.35,24.55,995.5,846.25,624.46
2018,6,1,11,30,942.0,109.0,2.4,24.9,1008.0,858.48,631.73
2018,6,1,11,45,943.5,108.5,2.45,25.2,1013.0,865.95,636.06
2018,6,1,12,0,945.0,108.0,2.5,25.5,1018.0,869.86,638.14
2018,6,1,12,15,943.5,109.0,2.55,25.7,1015.5,869.01,637.44
2018,6,1,12,30,942.0,110.0,2.6,25.9,1013.0,864.61,634.5
2018,6,1,12,45,939.0,110.5,2.65,26.15,1003.0,855.04,628.11
2018,6,1,13,0,936.0,111.0,2.7,26.4,993.0,841.96,619.48
2018,6,1,13,15,933.0,109.5,2.8,26.5,975.5,823.74,608.14
2018,6,1,13,30,930.0,108.0,2.9,26.6,958.0,802.1,594.49
2018,6,1,13,45,925.0,107.0,2.95,26.7,934.0,776.1,576.94
2018,6,1,14,0,920.0,106.0,3.0,26.8,910.0,746.98,556.57
2018,6,1,14,15,913.5,104.5,3.1,26.75,879.5,713.47,533.28
2018,6,1,14,30,907.0,103.0,3.2,26.7,849.0,677.24,507.51
2018,6,1,14,45,898.0,101.5,3.25,26.7,813.0,636.98,477.91
2018,6,1,15,0,889.0,100.0,3.3,26.7,777.0,594.58,446.0
2018,6,1,15,15,877.5,98.0,3.3,26.7,735.5,548.53,410.45
2018,6,1,15,30,866.0,96.0,3.3,26.7,694.0,501.02,372.82
2018,6,1,15,45,851.0,93.5,3.45,26.3,648.5,450.38,332.61
2018,6,1,16,0,836.0,91.0,3.6,25.9,603.0,398.19,289.92
2018,6,1,16,15,816.5,87.5,3.65,25.45,554.0,343.56,244.27
2018,6,1,16,30,797.0,84.0,3.7,25.0,505.0,289.39,198.28
2018,6,1,16,45,771.5,81.0,3.7,24.55,455.0,235.09,152.61
2018,6,1,17,0,746.0,78.0,3.7,24.1,405.0,182.48,110.24
2018,6,1,17,15,711.0,74.0,3.65,23.3,354.0,130.08,73.42
2018,6,1,17,30,676.0,70.0,3.6,22.5,303.0,76.67,45.27
2018,6,1,17,45,626.5,64.5,3.55,21.7,253.0,52.46,40.06
2018,6,1,18,0,577.0,59.0,3.5,20.9,203.0,48.17,36.4
2018,6,1,18,15,502.5,52.0,3.45,19.9,157.0,42.52,31.38
2018,6,1,18,30,428.0,45.0,3.4,18.9,111.0,36.95,26.2
2018,6,1,18,45,315.0,35.0,3.3,17.85,74.5,28.77,18.26
2018,6,1,19,0,202.0,25.0,3.2,16.8,38.0,19.06,2.46
2018,6,1,19,15,105.5,13.5,3.2,16.2,20.0,10.62,0.0
2018,6,1,19,30,9.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.2,15.0,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,2,4,45,51.5,7.0,1.6,11.8,8.5,0.0,0.0
2018,6,2,5,0,103.0,14.0,1.7,12.1,17.0,11.02,0.0
2018,6,2,5,15,234.5,25.0,1.85,12.75,48.5,20.54,8.1
2018,6,2,5,30,366.0,36.0,2.0,13.4,80.0,29.67,19.87
2018,6,2,5,45,453.5,43.5,2.15,14.05,123.5,35.76,25.91
2018,6,2,6,0,541.0,51.0,2.3,14.7,167.0,41.97,31.71
2018,6,2,6,15,598.0,56.5,2.2,15.45,216.0,46.42,35.75
2018,6,2,6,30,655.0,62.0,2.1,16.2,265.0,50.92,39.67
2018,6,2,6,45,694.5,66.0,2.0,17.0,316.0,88.69,51.3
2018,6,2,7,0,734.0,70.0,1.9,17.8,367.0,139.54,80.31
2018,6,2,7,15,762.5,73.5,1.8,18.8,418.0,191.91,119.33
2018,6,2,7,30,791.0,77.0,1.7,19.8,469.0,246.51,164.02
2018,6,2,7,45,812.0,80.0,1.65,20.85,518.5,300.52,209.64
2018,6,2,8,0,833.0,83.0,1.6,21.9,568.0,357.02,256.73
2018,6,2,8,15,849.5,85.5,1.6,22.75,615.0,409.48,300.01
2018,6,2,8,30,866.0,88.0,1.6,23.6,662.0,461.67,341.68
2018,6,2,8,45,878.5,90.0,1.65,24.4,705.0,510.92,380.05
2018,6,2,9,0,891.0,92.0,1.7,25.2,748.0,558.98,416.22
2018,6,2,9,15,896.5,96.0,1.8,25.9,785.5,603.29,448.94
2018,6,2,9,30,902.0,100.0,1.9,26.6,823.0,645.35,479.09
2018,6,2,9,45,904.5,104.5,1.95,27.25,854.5,683.43,505.44
2018,6,2,10,0,907.0,109.0,2.0,27.9,886.0,718.65,529.13
2018,6,2,10,15,912.5,110.5,2.05,28.5,912.5,750.48,550.15
2018,6,2,10,30,918.0,112.0,2.1,29.1,939.0,779.37,568.75
