Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,45,922.5,113.0,2.15,29.65,959.0,803.98,583.93
2018,6,2,11,0,927.0,114.0,2.2,30.2,979.0,825.33,596.4
2018,6,2,11,15,930.0,114.0,2.2,30.55,992.0,841.32,605.45
2018,6,2,11,30,933.0,114.0,2.2,30.9,1005.0,853.86,612.33
2018,6,2,11,45,934.5,114.5,2.15,31.25,1011.0,862.11,616.09
2018,6,2,12,0,936.0,115.0,2.1,31.6,1017.0,866.85,617.68
2018,6,2,12,15,937.5,113.5,2.1,31.85,1015.0,866.41,616.74
2018,6,2,12,30,939.0,112.0,2.1,32.1,1013.0,862.43,613.68
2018,6,2,12,45,939.5,110.0,2.05,32.3,1004.0,853.65,607.35
2018,6,2,13,0,940.0,108.0,2.0,32.5,995.0,841.28,598.85
2018,6,2,13,15,936.5,108.0,2.05,32.6,978.0,823.92,588.32
2018,6,2,13,30,933.0,108.0,2.1,32.7,961.0,803.17,575.61
2018,6,2,13,45,928.5,106.5,2.1,32.75,937.0,777.1,558.57
2018,6,2,14,0,924.0,105.0,2.1,32.8,913.0,747.89,538.85
2018,6,2,14,15,917.0,104.0,2.15,32.75,882.5,714.41,516.43
2018,6,2,14,30,910.0,103.0,2.2,32.7,852.0,678.24,491.65
2018,6,2,14,45,901.5,101.0,2.3,32.6,816.0,637.82,463.63
2018,6,2,15,0,893.0,99.0,2.4,32.5,780.0,595.21,433.22
2018,6,2,15,15,881.0,97.5,2.4,32.5,738.5,549.24,398.94
2018,6,2,15,30,869.0,96.0,2.4,32.5,697.0,501.82,362.65
2018,6,2,15,45,854.0,93.0,2.55,32.0,651.0,450.69,323.65
2018,6,2,16,0,839.0,90.0,2.7,31.5,605.0,398.93,282.77
2018,6,2,16,15,819.5,87.0,2.7,31.05,556.5,343.68,237.94
2018,6,2,16,30,800.0,84.0,2.7,30.6,508.0,289.84,193.46
2018,6,2,16,45,774.5,81.0,2.75,30.1,457.5,235.44,149.0
2018,6,2,17,0,749.0,78.0,2.8,29.6,407.0,182.72,107.67
2018,6,2,17,15,714.5,73.0,2.6,28.55,355.5,129.45,71.14
2018,6,2,17,30,680.0,68.0,2.4,27.5,304.0,75.25,43.1
2018,6,2,17,45,630.5,63.0,2.2,26.45,254.0,51.39,38.33
2018,6,2,18,0,581.0,58.0,2.0,25.4,204.0,47.44,35.07
2018,6,2,18,15,506.5,51.0,2.0,24.2,158.0,41.75,30.15
2018,6,2,18,30,432.0,44.0,2.0,23.0,112.0,36.14,25.07
2018,6,2,18,45,319.0,34.5,1.95,21.8,75.0,28.33,17.65
2018,6,2,19,0,206.0,25.0,1.9,20.6,38.0,20.63,4.06
2018,6,2,19,15,108.0,13.5,2.05,20.05,20.0,10.62,0.0
2018,6,2,19,30,10.0,2.0,2.2,19.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.3,18.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,7.0,2.5,13.55,8.5,0.0,0.0
2018,6,3,5,0,101.0,14.0,2.7,13.8,17.0,11.02,0.0
2018,6,3,5,15,230.0,26.0,2.8,14.35,49.0,21.37,8.78
2018,6,3,5,30,359.0,38.0,2.9,14.9,81.0,31.29,21.12
2018,6,3,5,45,446.0,45.0,2.95,15.4,124.0,36.91,26.75
2018,6,3,6,0,533.0,52.0,3.0,15.9,167.0,42.67,32.16
2018,6,3,6,15,590.0,58.0,2.9,16.65,216.0,47.45,36.48
2018,6,3,6,30,647.0,64.0,2.8,17.4,265.0,52.27,40.65
2018,6,3,6,45,686.5,68.5,2.7,18.15,316.0,89.21,52.14
2018,6,3,7,0,726.0,73.0,2.6,18.9,367.0,139.93,80.82
2018,6,3,7,15,754.5,77.0,2.6,19.75,418.0,192.21,119.66
2018,6,3,7,30,783.0,81.0,2.6,20.6,469.0,246.75,164.37
2018,6,3,7,45,804.5,84.0,2.6,21.45,518.5,300.44,210.05
2018,6,3,8,0,826.0,87.0,2.6,22.3,568.0,355.01,256.23
2018,6,3,8,15,841.5,89.5,2.6,23.0,614.0,408.31,300.77
2018,6,3,8,30,857.0,92.0,2.6,23.7,660.0,459.66,342.55
2018,6,3,8,45,869.5,94.0,2.55,24.45,703.0,508.49,380.95
2018,6,3,9,0,882.0,96.0,2.5,25.2,746.0,556.13,417.1
2018,6,3,9,15,891.0,98.5,2.55,25.85,784.0,600.76,450.34
2018,6,3,9,30,900.0,101.0,2.6,26.5,822.0,643.44,481.17
2018,6,3,9,45,907.0,102.5,2.6,27.1,854.5,681.79,507.99
2018,6,3,10,0,914.0,104.0,2.6,27.7,887.0,717.61,532.34
2018,6,3,10,15,919.5,105.5,2.65,28.25,913.5,749.66,553.86
2018,6,3,10,30,925.0,107.0,2.7,28.8,940.0,778.74,572.93
2018,6,3,10,45,929.0,108.0,2.75,29.3,960.0,803.15,588.18
2018,6,3,11,0,933.0,109.0,2.8,29.8,980.0,824.27,600.75
2018,6,3,11,15,935.5,109.0,2.85,30.15,992.5,839.98,610.1
2018,6,3,11,30,938.0,109.0,2.9,30.5,1005.0,852.21,617.23
2018,6,3,11,45,939.5,109.0,3.0,30.85,1010.5,860.13,621.91
2018,6,3,12,0,941.0,109.0,3.1,31.2,1016.0,864.51,624.37
2018,6,3,12,15,926.0,118.5,3.2,31.25,1009.5,859.8,621.71
2018,6,3,12,30,911.0,128.0,3.3,31.3,1003.0,851.55,616.84
2018,6,3,12,45,841.0,172.5,3.4,31.3,974.0,837.48,607.93
2018,6,3,13,0,771.0,217.0,3.5,31.3,945.0,816.78,592.93
2018,6,3,13,15,824.0,178.5,3.6,31.15,944.0,805.34,587.53
2018,6,3,13,30,877.0,140.0,3.7,31.0,943.0,786.06,576.63
2018,6,3,13,45,822.0,167.5,3.8,30.85,905.0,758.29,557.07
2018,6,3,14,0,767.0,195.0,3.9,30.7,867.0,724.18,533.07
2018,6,3,14,15,776.5,182.0,3.95,30.45,842.0,690.85,510.67
2018,6,3,14,30,786.0,169.0,4.0,30.2,817.0,659.09,488.66
2018,6,3,14,45,799.5,151.5,4.05,29.95,786.0,622.59,462.75
2018,6,3,15,0,813.0,134.0,4.1,29.7,755.0,582.33,433.32
2018,6,3,15,15,840.0,114.5,4.1,29.7,725.5,543.61,403.47
2018,6,3,15,30,867.0,95.0,4.1,29.7,696.0,499.49,368.51
2018,6,3,15,45,853.0,92.5,4.2,28.75,651.0,449.38,329.46
2018,6,3,16,0,839.0,90.0,4.3,27.8,606.0,398.53,288.46
2018,6,3,16,15,822.0,86.5,4.3,27.15,558.0,343.7,242.91
2018,6,3,16,30,805.0,83.0,4.3,26.5,510.0,290.05,197.52
2018,6,3,16,45,781.5,79.0,4.3,25.8,460.0,235.06,151.52
2018,6,3,17,0,758.0,75.0,4.3,25.1,410.0,181.53,108.59
2018,6,3,17,15,724.5,71.0,4.25,24.15,359.0,128.74,71.62
2018,6,3,17,30,691.0,67.0,4.2,23.2,308.0,79.11,46.95
2018,6,3,17,45,644.0,62.0,4.1,22.25,258.0,50.82,38.55
2018,6,3,18,0,597.0,57.0,4.0,21.3,208.0,46.84,35.19
2018,6,3,18,15,526.5,50.5,3.95,20.3,162.0,41.52,30.48
2018,6,3,18,30,456.0,44.0,3.9,19.3,116.0,36.28,25.62
2018,6,3,18,45,345.0,34.5,3.85,18.35,78.5,28.43,18.08
2018,6,3,19,0,234.0,25.0,3.8,17.4,41.0,20.67,5.12
2018,6,3,19,15,123.5,13.5,3.8,16.85,21.5,10.62,0.0
2018,6,3,19,30,13.0,2.0,3.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,3.8,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,4,45,65.0,7.5,3.5,12.05,9.5,0.0,0.0
2018,6,4,5,0,130.0,15.0,3.6,12.2,19.0,11.8,0.0
2018,6,4,5,15,261.5,25.0,3.65,12.7,51.0,20.6,8.53
2018,6,4,5,30,393.0,35.0,3.7,13.2,83.0,28.96,19.29
2018,6,4,5,45,478.5,42.0,3.8,13.7,127.0,34.73,25.03
2018,6,4,6,0,564.0,49.0,3.9,14.2,171.0,40.62,30.57
2018,6,4,6,15,619.0,54.0,3.95,14.95,220.0,44.78,34.36
2018,6,4,6,30,674.0,59.0,4.0,15.7,269.0,53.0,41.58
2018,6,4,6,45,712.0,63.0,4.05,16.45,320.0,85.16,48.92
2018,6,4,7,0,750.0,67.0,4.1,17.2,371.0,136.66,77.91
2018,6,4,7,15,777.5,70.5,4.15,17.85,422.0,189.6,117.66
2018,6,4,7,30,805.0,74.0,4.2,18.5,473.0,244.64,163.61
2018,6,4,7,45,825.0,77.0,4.3,19.15,522.5,301.46,212.92
2018,6,4,8,0,845.0,80.0,4.4,19.8,572.0,355.85,260.33
2018,6,4,8,15,861.0,82.0,4.45,20.35,619.0,408.2,305.56
2018,6,4,8,30,877.0,84.0,4.5,20.9,666.0,460.2,349.38
2018,6,4,8,45,889.5,86.5,4.55,21.4,710.0,510.31,390.63
2018,6,4,9,0,902.0,89.0,4.6,21.9,754.0,559.21,429.73
2018,6,4,9,15,906.5,93.5,4.65,22.2,791.0,603.82,464.87
2018,6,4,9,30,911.0,98.0,4.7,22.5,828.0,646.07,497.33
2018,6,4,9,45,911.5,103.5,4.75,22.8,859.0,684.03,525.84
2018,6,4,10,0,912.0,109.0,4.8,23.1,890.0,718.98,551.53
2018,6,4,10,15,918.5,110.0,4.85,23.2,917.5,751.24,575.36
2018,6,4,10,30,925.0,111.0,4.9,23.3,945.0,780.6,596.75
2018,6,4,10,45,931.0,111.0,5.0,23.35,966.0,805.69,614.89
2018,6,4,11,0,937.0,111.0,5.1,23.4,987.0,827.56,630.14
2018,6,4,11,15,940.0,111.5,5.2,23.3,1000.0,844.16,642.12
2018,6,4,11,30,943.0,112.0,5.3,23.2,1013.0,857.28,651.77
2018,6,4,11,45,944.5,112.0,5.4,23.15,1018.5,865.25,657.79
2018,6,4,12,0,946.0,112.0,5.5,23.1,1024.0,869.68,661.43
2018,6,4,12,15,946.0,112.0,5.55,22.9,1022.5,869.34,661.97
2018,6,4,12,30,946.0,112.0,5.6,22.7,1021.0,865.45,660.11
2018,6,4,12,45,944.5,112.0,5.7,22.55,1012.0,856.79,655.1
2018,6,4,13,0,943.0,112.0,5.8,22.4,1003.0,844.57,647.63
2018,6,4,13,15,940.5,111.0,5.8,22.25,986.0,827.23,636.07
2018,6,4,13,30,938.0,110.0,5.8,22.1,969.0,806.44,622.09
2018,6,4,13,45,934.0,108.5,5.85,21.9,945.5,780.76,604.11
2018,6,4,14,0,930.0,107.0,5.9,21.7,922.0,751.89,583.23
2018,6,4,14,15,923.5,105.5,5.85,21.5,891.5,718.29,558.1
2018,6,4,14,30,917.0,104.0,5.8,21.3,861.0,681.93,530.45
2018,6,4,14,45,908.0,102.5,5.8,21.1,824.5,641.52,499.31
2018,6,4,15,0,899.0,101.0,5.8,20.9,788.0,598.93,465.76
2018,6,4,15,15,877.5,101.5,5.8,20.9,742.5,549.59,425.9
2018,6,4,15,30,856.0,102.0,5.8,20.9,697.0,499.61,384.63
2018,6,4,15,45,852.0,96.5,5.75,20.2,655.5,451.84,344.82
2018,6,4,16,0,848.0,91.0,5.7,19.5,614.0,402.37,302.38
2018,6,4,16,15,829.5,87.5,5.7,19.0,565.0,346.67,254.03
2018,6,4,16,30,811.0,84.0,5.7,18.5,516.0,292.27,206.1
2018,6,4,16,45,785.5,81.5,5.65,18.0,465.5,237.8,158.72
2018,6,4,17,0,760.0,79.0,5.6,17.5,415.0,184.97,114.86
2018,6,4,17,15,725.0,75.0,5.5,16.9,363.5,131.92,76.47
2018,6,4,17,30,690.0,71.0,5.4,16.3,312.0,77.78,47.21
2018,6,4,17,45,630.0,66.5,5.3,15.75,259.5,53.93,42.38
2018,6,4,18,0,570.0,62.0,5.2,15.2,207.0,50.33,39.21
2018,6,4,18,15,505.0,54.0,5.1,14.65,162.0,44.06,33.48
2018,6,4,18,30,440.0,46.0,5.0,14.1,117.0,37.77,27.54
2018,6,4,18,45,323.0,36.5,4.85,13.55,79.0,29.97,19.87
2018,6,4,19,0,206.0,27.0,4.7,13.0,41.0,20.55,6.03
2018,6,4,19,15,108.0,14.5,4.65,12.75,21.5,11.41,0.0
2018,6,4,19,30,10.0,2.0,4.6,12.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.55,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,4,45,37.0,8.0,3.65,10.4,9.0,0.0,0.0
2018,6,5,5,0,74.0,16.0,3.8,10.6,18.0,12.59,0.0
2018,6,5,5,15,186.0,30.0,3.9,10.95,49.0,22.7,10.25
2018,6,5,5,30,298.0,44.0,4.0,11.3,80.0,33.39,23.31
2018,6,5,5,45,363.5,53.5,4.05,11.7,118.0,40.69,30.54
2018,6,5,6,0,429.0,63.0,4.1,12.1,156.0,50.36,39.55
2018,6,5,6,15,449.5,76.5,4.1,12.5,196.0,57.46,46.06
2018,6,5,6,30,470.0,90.0,4.1,12.9,236.0,66.61,54.22
2018,6,5,6,45,563.5,92.5,4.1,13.3,298.5,94.55,61.6
2018,6,5,7,0,657.0,95.0,4.1,13.7,361.0,143.03,88.34
2018,6,5,7,15,700.5,98.0,4.1,14.15,415.5,193.68,126.06
2018,6,5,7,30,744.0,101.0,4.1,14.6,470.0,248.31,171.26
2018,6,5,7,45,769.5,103.5,4.05,15.05,520.0,304.25,219.86
2018,6,5,8,0,795.0,106.0,4.0,15.5,570.0,357.98,266.83
2018,6,5,8,15,814.5,109.0,4.0,16.0,618.0,410.87,312.59
2018,6,5,8,30,834.0,112.0,4.0,16.5,666.0,463.9,357.34
2018,6,5,8,45,849.5,113.0,3.95,17.0,709.0,513.13,397.94
2018,6,5,9,0,865.0,114.0,3.9,17.5,752.0,559.19,434.95
2018,6,5,9,15,882.0,113.0,3.9,17.9,792.5,604.81,470.81
2018,6,5,9,30,899.0,112.0,3.9,18.3,833.0,649.09,504.7
2018,6,5,9,45,914.5,109.0,3.9,18.7,868.0,689.12,534.68
2018,6,5,10,0,930.0,106.0,3.9,19.1,903.0,727.13,562.5
2018,6,5,10,15,902.5,126.5,3.9,19.4,919.5,752.1,579.87
2018,6,5,10,30,875.0,147.0,3.9,19.7,936.0,771.59,592.98
2018,6,5,10,45,824.0,182.5,3.95,20.0,938.5,792.94,606.49
2018,6,5,11,0,773.0,218.0,4.0,20.3,941.0,806.29,614.12
2018,6,5,11,15,826.0,188.5,4.05,20.45,970.0,828.22,630.72
2018,6,5,11,30,879.0,159.0,4.1,20.6,999.0,841.87,640.99
2018,6,5,11,45,910.5,139.5,4.2,20.7,1014.0,858.62,652.61
2018,6,5,12,0,942.0,120.0,4.3,20.8,1029.0,871.7,661.72
2018,6,5,12,15,948.0,116.0,4.4,20.8,1029.0,872.99,662.99
2018,6,5,12,30,954.0,112.0,4.5,20.8,1029.0,870.68,662.17
2018,6,5,12,45,946.5,115.0,4.6,20.75,1017.5,859.7,655.51
2018,6,5,13,0,939.0,118.0,4.7,20.7,1006.0,845.29,646.52
2018,6,5,13,15,936.5,117.0,4.75,20.55,989.5,828.1,635.52
2018,6,5,13,30,934.0,116.0,4.8,20.4,973.0,807.46,622.08
2018,6,5,13,45,896.5,132.5,4.9,20.2,938.0,772.29,596.95
2018,6,5,14,0,859.0,149.0,5.0,20.0,903.0,744.02,576.21
2018,6,5,14,15,881.0,131.5,5.0,19.75,881.5,710.4,552.21
2018,6,5,14,30,903.0,114.0,5.0,19.5,860.0,680.68,530.25
2018,6,5,14,45,902.0,108.5,5.05,19.2,826.5,642.32,501.16
2018,6,5,15,0,901.0,103.0,5.1,18.9,793.0,601.17,469.13
2018,6,5,15,15,889.0,101.0,5.1,18.9,751.0,554.64,431.37
2018,6,5,15,30,877.0,99.0,5.1,18.9,709.0,506.63,391.52
2018,6,5,15,45,863.5,96.0,5.05,18.25,663.5,455.96,349.36
2018,6,5,16,0,850.0,93.0,5.0,17.6,618.0,403.54,304.6
2018,6,5,16,15,832.0,89.5,4.95,17.2,569.0,348.93,256.84
2018,6,5,16,30,814.0,86.0,4.9,16.8,520.0,294.57,208.71
2018,6,5,16,45,789.5,82.0,4.9,16.4,469.0,238.95,160.19
2018,6,5,17,0,765.0,78.0,4.9,16.0,418.0,184.88,115.1
2018,6,5,17,15,729.5,74.0,4.8,15.5,366.0,131.56,76.35
2018,6,5,17,30,694.0,70.0,4.7,15.0,314.0,77.24,46.89
2018,6,5,17,45,643.5,65.5,4.6,14.55,263.5,53.36,42.08
2018,6,5,18,0,593.0,61.0,4.5,14.1,213.0,49.81,38.93
2018,6,5,18,15,517.5,54.0,4.35,13.6,166.0,44.15,33.73
2018,6,5,18,30,442.0,47.0,4.2,13.1,119.0,38.58,28.4
2018,6,5,18,45,328.0,37.5,4.05,12.6,81.0,30.81,20.74
2018,6,5,19,0,214.0,28.0,3.9,12.1,43.0,21.31,7.21
2018,6,5,19,15,112.5,15.0,3.85,11.85,22.5,11.8,0.0
2018,6,5,19,30,11.0,2.0,3.8,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.8,11.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,4,45,11.0,6.0,3.65,10.95,6.5,0.0,0.0
2018,6,6,5,0,22.0,12.0,3.7,11.1,13.0,9.44,0.0
2018,6,6,5,15,78.0,27.5,3.75,11.35,36.0,20.57,8.88
2018,6,6,5,30,134.0,43.0,3.8,11.6,59.0,31.9,22.01
2018,6,6,5,45,180.0,58.5,3.85,11.9,91.0,43.09,32.64
2018,6,6,6,0,226.0,74.0,3.9,12.2,123.0,54.15,42.92
2018,6,6,6,15,240.5,92.0,3.95,12.5,156.5,66.28,53.96
2018,6,6,6,30,255.0,110.0,4.0,12.8,190.0,78.06,64.45
2018,6,6,6,45,244.0,127.5,4.0,13.15,215.0,100.19,74.33
2018,6,6,7,0,233.0,145.0,4.0,13.5,240.0,129.02,94.34
2018,6,6,7,15,195.0,171.0,4.05,13.8,257.5,157.83,118.86
2018,6,6,7,30,157.0,197.0,4.1,14.1,275.0,181.73,140.35
2018,6,6,7,45,285.5,202.5,4.1,14.4,362.5,234.86,180.01
2018,6,6,8,0,414.0,208.0,4.1,14.7,450.0,303.73,233.66
2018,6,6,8,15,459.5,213.0,4.15,15.1,501.5,350.37,271.94
2018,6,6,8,30,505.0,218.0,4.2,15.5,553.0,400.43,312.71
2018,6,6,8,45,505.5,234.0,4.25,15.9,588.0,440.55,345.47
2018,6,6,9,0,506.0,250.0,4.3,16.3,623.0,479.46,376.49
2018,6,6,9,15,464.0,282.0,4.35,16.65,638.0,505.49,396.75
2018,6,6,9,30,422.0,314.0,4.4,17.0,653.0,526.7,412.62
2018,6,6,9,45,449.0,322.0,4.45,17.35,695.5,569.06,444.6
2018,6,6,10,0,476.0,330.0,4.5,17.7,738.0,611.62,476.2
2018,6,6,10,15,601.5,279.5,4.6,17.9,811.5,677.02,526.53
2018,6,6,10,30,727.0,229.0,4.7,18.1,885.0,746.02,578.88
2018,6,6,10,45,677.0,267.0,4.75,18.3,888.0,757.19,585.45
2018,6,6,11,0,627.0,305.0,4.8,18.5,891.0,762.45,587.9
2018,6,6,11,15,718.5,249.0,4.9,18.65,929.5,800.75,617.7
2018,6,6,11,30,810.0,193.0,5.0,18.8,968.0,827.41,639.14
2018,6,6,11,45,836.0,177.0,5.15,18.9,980.5,841.39,650.21
2018,6,6,12,0,862.0,161.0,5.3,19.0,993.0,837.65,648.27
2018,6,6,12,15,821.0,178.0,5.35,19.05,969.0,832.94,644.67
2018,6,6,12,30,780.0,195.0,5.4,19.1,945.0,810.42,627.86
2018,6,6,12,45,727.5,215.0,5.45,19.1,909.0,787.14,610.18
2018,6,6,13,0,675.0,235.0,5.5,19.1,873.0,753.59,585.11
2018,6,6,13,15,689.0,232.0,5.5,19.0,873.5,750.24,583.12
2018,6,6,13,30,703.0,229.0,5.5,18.9,874.0,743.59,578.48
2018,6,6,13,45,672.5,227.5,5.55,18.85,832.0,702.5,548.13
2018,6,6,14,0,642.0,226.0,5.6,18.8,790.0,660.29,516.69
2018,6,6,14,15,669.5,208.0,5.55,18.65,778.5,642.58,503.74
2018,6,6,14,30,697.0,190.0,5.5,18.5,767.0,620.67,487.12
2018,6,6,14,45,691.0,189.0,5.5,18.3,740.0,588.58,462.15
2018,6,6,15,0,685.0,188.0,5.5,18.1,713.0,554.64,435.24
2018,6,6,15,15,690.5,177.5,5.5,18.1,682.5,517.27,404.82
2018,6,6,15,30,696.0,167.0,5.5,18.1,652.0,477.51,371.71
2018,6,6,15,45,612.0,174.5,5.45,17.55,580.5,411.83,319.06
2018,6,6,16,0,528.0,182.0,5.4,17.0,509.0,348.68,268.09
2018,6,6,16,15,503.0,173.0,5.4,16.6,464.5,302.8,229.33
2018,6,6,16,30,478.0,164.0,5.4,16.2,420.0,258.57,191.62
2018,6,6,16,45,489.5,149.0,5.35,15.8,388.5,219.7,157.14
2018,6,6,17,0,501.0,134.0,5.3,15.4,357.0,179.01,122.24
2018,6,6,17,15,486.5,119.5,5.2,14.9,314.5,134.35,88.57
2018,6,6,17,30,472.0,105.0,5.1,14.4,272.0,91.11,62.98
2018,6,6,17,45,440.5,92.5,5.0,13.9,229.0,67.88,55.12
2018,6,6,18,0,409.0,80.0,4.9,13.4,186.0,59.35,47.56
2018,6,6,18,15,340.0,70.0,4.7,13.05,145.0,51.95,40.76
2018,6,6,18,30,271.0,60.0,4.5,12.7,104.0,44.54,33.71
2018,6,6,18,45,181.0,45.0,4.3,12.3,70.0,33.48,23.11
2018,6,6,19,0,91.0,30.0,4.1,11.9,36.0,22.19,8.37
2018,6,6,19,15,46.5,16.0,4.1,11.8,19.0,12.59,0.0
2018,6,6,19,30,2.0,2.0,4.1,11.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.1,11.65,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.0,7.0,3.7,10.5,7.5,0.0,0.0
2018,6,7,5,0,30.0,14.0,3.8,10.6,15.0,11.02,0.0
2018,6,7,5,15,104.5,31.5,3.9,10.95,43.0,23.34,10.98
2018,6,7,5,30,179.0,49.0,4.0,11.3,71.0,36.05,25.64
2018,6,7,5,45,208.0,57.0,4.1,11.65,94.0,42.32,32.0
2018,6,7,6,0,237.0,65.0,4.2,12.0,117.0,47.58,37.09
2018,6,7,6,15,132.0,73.0,4.25,12.45,103.0,52.96,42.05
2018,6,7,6,30,27.0,81.0,4.3,12.9,89.0,60.34,48.63
2018,6,7,6,45,27.5,103.5,4.35,13.4,113.0,77.26,59.96
2018,6,7,7,0,28.0,126.0,4.4,13.9,137.0,95.8,74.82
2018,6,7,7,15,87.0,158.5,4.4,14.35,200.5,131.13,101.29
2018,6,7,7,30,146.0,191.0,4.4,14.8,264.0,174.89,134.88
2018,6,7,7,45,99.0,200.0,4.4,15.2,251.5,179.71,140.71
2018,6,7,8,0,52.0,209.0,4.4,15.6,239.0,176.27,139.2
2018,6,7,8,15,84.5,234.5,4.35,16.05,288.5,212.07,167.37
2018,6,7,8,30,117.0,260.0,4.3,16.5,338.0,255.7,201.73
2018,6,7,8,45,232.0,269.0,4.25,16.95,436.0,330.22,259.88
2018,6,7,9,0,347.0,278.0,4.2,17.4,534.0,410.69,322.28
2018,6,7,9,15,500.5,244.0,4.25,17.8,634.5,495.33,387.84
2018,6,7,9,30,654.0,210.0,4.3,18.2,735.0,586.26,457.42
2018,6,7,9,45,701.5,198.5,4.35,18.55,782.0,633.14,492.8
2018,6,7,10,0,749.0,187.0,4.4,18.9,829.0,680.43,528.15
2018,6,7,10,15,815.0,164.0,4.55,19.1,882.5,727.24,563.88
2018,6,7,10,30,881.0,141.0,4.7,19.3,936.0,768.67,595.55
2018,6,7,10,45,885.5,142.0,4.85,19.55,956.0,792.45,613.06
2018,6,7,11,0,890.0,143.0,5.0,19.8,976.0,813.1,628.24
2018,6,7,11,15,894.5,143.0,5.05,19.85,989.5,829.77,639.87
2018,6,7,11,30,899.0,143.0,5.1,19.9,1003.0,843.17,649.2
2018,6,7,11,45,903.0,142.0,5.2,20.0,1010.0,852.1,655.59
2018,6,7,12,0,907.0,141.0,5.3,20.1,1017.0,857.71,659.73
2018,6,7,12,15,906.5,141.5,5.3,20.15,1015.5,857.49,659.42
2018,6,7,12,30,906.0,142.0,5.3,20.2,1014.0,853.92,656.85
2018,6,7,12,45,904.0,141.0,5.3,20.25,1004.0,844.62,650.32
2018,6,7,13,0,902.0,140.0,5.3,20.3,994.0,831.95,641.48
2018,6,7,13,15,901.0,138.0,5.3,20.35,978.5,815.89,630.31
2018,6,7,13,30,900.0,136.0,5.3,20.4,963.0,796.47,616.06
2018,6,7,13,45,897.0,134.0,5.3,20.4,940.5,772.27,598.25
2018,6,7,14,0,894.0,132.0,5.3,20.4,918.0,744.94,577.9
2018,6,7,14,15,888.0,129.5,5.3,20.35,888.0,712.18,553.33
2018,6,7,14,30,882.0,127.0,5.3,20.3,858.0,676.72,526.31
2018,6,7,14,45,874.5,123.5,5.3,20.25,822.0,637.05,495.58
2018,6,7,15,0,867.0,120.0,5.3,20.2,786.0,595.15,462.47
2018,6,7,15,15,854.5,117.5,5.3,20.2,744.5,551.82,427.31
2018,6,7,15,30,842.0,115.0,5.3,20.2,703.0,503.89,387.8
2018,6,7,15,45,829.0,111.5,5.2,19.7,658.5,453.84,346.2
2018,6,7,16,0,816.0,108.0,5.1,19.2,614.0,403.05,302.91
2018,6,7,16,15,799.5,103.0,5.0,18.8,566.0,349.41,256.39
2018,6,7,16,30,783.0,98.0,4.9,18.4,518.0,295.94,209.47
2018,6,7,16,45,758.0,93.5,4.8,18.0,467.5,241.5,162.45
2018,6,7,17,0,733.0,89.0,4.7,17.6,417.0,184.76,115.61
2018,6,7,17,15,696.5,83.5,4.6,17.05,364.5,131.55,77.11
2018,6,7,17,30,660.0,78.0,4.5,16.5,312.0,81.87,51.03
2018,6,7,17,45,609.5,72.5,4.4,15.9,262.0,58.04,45.99
2018,6,7,18,0,559.0,67.0,4.3,15.3,212.0,53.98,42.45
2018,6,7,18,15,484.5,59.0,4.1,14.7,165.5,47.76,36.8
2018,6,7,18,30,410.0,51.0,3.9,14.1,119.0,41.58,30.95
2018,6,7,18,45,300.5,40.0,3.7,13.45,81.0,30.55,20.54
2018,6,7,19,0,191.0,29.0,3.5,12.8,43.0,21.98,8.72
2018,6,7,19,15,100.0,15.5,3.45,12.5,22.5,12.2,0.0
2018,6,7,19,30,9.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,4,45,49.0,8.0,2.45,10.35,9.5,0.0,0.0
2018,6,8,5,0,98.0,16.0,2.6,10.7,19.0,12.59,0.0
2018,6,8,5,15,211.0,28.5,2.75,11.3,50.0,21.71,9.9
2018,6,8,5,30,324.0,41.0,2.9,11.9,81.0,33.58,23.47
2018,6,8,5,45,407.0,50.0,3.05,12.5,123.5,40.64,30.42
2018,6,8,6,0,490.0,59.0,3.2,13.1,166.0,47.73,37.06
2018,6,8,6,15,547.5,66.5,3.15,13.65,214.5,53.39,42.24
2018,6,8,6,30,605.0,74.0,3.1,14.2,263.0,59.02,47.2
2018,6,8,6,45,646.0,79.5,3.05,14.8,313.5,86.19,53.44
2018,6,8,7,0,687.0,85.0,3.0,15.4,364.0,135.65,80.72
2018,6,8,7,15,717.0,89.5,3.0,16.0,414.5,186.59,118.37
2018,6,8,7,30,747.0,94.0,3.0,16.6,465.0,243.49,165.25
2018,6,8,7,45,769.5,97.5,2.95,17.25,514.0,295.78,210.26
2018,6,8,8,0,792.0,101.0,2.9,17.9,563.0,349.15,256.19
2018,6,8,8,15,809.5,104.0,2.95,18.55,609.5,400.96,300.38
2018,6,8,8,30,827.0,107.0,3.0,19.2,656.0,452.73,343.42
2018,6,8,8,45,840.5,109.0,3.0,19.8,698.5,501.41,382.88
2018,6,8,9,0,854.0,111.0,3.0,20.4,741.0,547.07,418.9
2018,6,8,9,15,863.5,113.0,3.05,20.95,778.5,590.39,452.28
2018,6,8,9,30,873.0,115.0,3.1,21.5,816.0,631.85,483.36
2018,6,8,9,45,879.5,117.5,3.15,22.05,848.0,669.74,511.01
2018,6,8,10,0,886.0,120.0,3.2,22.6,880.0,705.14,536.21
2018,6,8,10,15,892.5,121.0,3.25,23.1,906.5,736.67,558.24
2018,6,8,10,30,899.0,122.0,3.3,23.6,933.0,765.38,577.87
2018,6,8,10,45,903.5,122.0,3.35,24.05,952.5,788.81,593.62
2018,6,8,11,0,908.0,122.0,3.4,24.5,972.0,809.07,606.46
2018,6,8,11,15,911.0,122.0,3.5,24.9,984.5,824.9,616.36
2018,6,8,11,30,914.0,122.0,3.6,25.3,997.0,837.37,624.02
2018,6,8,11,45,916.0,121.5,3.65,25.65,1002.5,845.24,628.51
2018,6,8,12,0,918.0,121.0,3.7,26.0,1008.0,849.71,630.78
2018,6,8,12,15,915.0,122.0,3.85,26.1,1004.5,847.95,630.03
2018,6,8,12,30,912.0,123.0,4.0,26.2,1001.0,842.78,627.06
2018,6,8,12,45,907.5,124.5,4.15,26.3,991.0,833.46,621.3
2018,6,8,13,0,903.0,126.0,4.3,26.4,981.0,820.8,613.31
2018,6,8,13,15,900.0,125.0,4.45,26.3,964.5,804.0,602.95
2018,6,8,13,30,897.0,124.0,4.6,26.2,948.0,783.91,590.06
2018,6,8,13,45,893.0,122.0,4.75,26.1,925.0,759.08,573.35
2018,6,8,14,0,889.0,120.0,4.9,26.0,902.0,731.18,554.07
2018,6,8,14,15,883.5,117.0,5.0,25.75,872.0,698.53,531.03
2018,6,8,14,30,878.0,114.0,5.1,25.5,842.0,663.18,505.46
2018,6,8,14,45,870.5,111.0,5.2,25.3,806.5,624.11,476.37
2018,6,8,15,0,863.0,108.0,5.3,25.1,771.0,582.84,444.84
2018,6,8,15,15,851.0,106.0,5.3,25.1,730.5,538.09,409.25
2018,6,8,15,30,839.0,104.0,5.3,25.1,690.0,491.96,371.72
2018,6,8,15,45,827.0,100.0,5.45,24.3,646.0,443.05,332.38
2018,6,8,16,0,815.0,96.0,5.6,23.5,602.0,392.47,290.42
2018,6,8,16,15,800.5,91.0,5.55,22.95,555.0,339.67,245.21
2018,6,8,16,30,786.0,86.0,5.5,22.4,508.0,286.84,199.36
2018,6,8,16,45,764.5,81.5,5.45,21.85,459.0,233.16,153.37
2018,6,8,17,0,743.0,77.0,5.4,21.3,410.0,180.72,110.38
2018,6,8,17,15,713.5,72.5,5.25,20.6,360.5,128.99,73.3
2018,6,8,17,30,684.0,68.0,5.1,19.9,311.0,79.97,48.23
2018,6,8,17,45,643.5,61.5,4.95,19.2,262.0,50.41,38.69
2018,6,8,18,0,603.0,55.0,4.8,18.5,213.0,45.36,34.33
2018,6,8,18,15,538.5,49.0,4.55,17.8,167.5,40.4,29.88
2018,6,8,18,30,474.0,43.0,4.3,17.1,122.0,35.51,25.3
2018,6,8,18,45,373.5,34.5,4.05,16.4,84.0,28.46,18.54
2018,6,8,19,0,273.0,26.0,3.8,15.7,46.0,21.51,8.69
2018,6,8,19,15,146.5,14.0,3.75,15.3,24.0,11.02,0.0
2018,6,8,19,30,20.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,3.7,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.0,3.5,12.55,4.0,0.0,0.0
2018,6,9,5,0,9.0,8.0,3.7,12.7,8.0,6.29,0.0
2018,6,9,5,15,7.0,9.0,3.9,12.95,9.5,7.07,0.0
2018,6,9,5,30,5.0,10.0,4.1,13.2,11.0,7.85,1.13
2018,6,9,5,45,2.5,10.5,4.35,13.45,11.0,7.98,1.41
2018,6,9,6,0,0.0,11.0,4.6,13.7,11.0,8.34,1.81
2018,6,9,6,15,0.0,29.5,4.65,13.9,29.5,22.47,14.54
2018,6,9,6,30,0.0,48.0,4.7,14.1,48.0,36.7,27.3
2018,6,9,6,45,34.0,99.5,4.8,14.3,113.5,74.83,57.6
2018,6,9,7,0,68.0,151.0,4.9,14.5,179.0,115.91,89.95
2018,6,9,7,15,83.0,177.0,4.85,14.6,215.5,142.35,110.72
2018,6,9,7,30,98.0,203.0,4.8,14.7,252.0,170.92,133.6
2018,6,9,7,45,92.0,219.5,4.8,14.8,269.0,189.12,148.9
2018,6,9,8,0,86.0,236.0,4.8,14.9,286.0,206.55,163.45
2018,6,9,8,15,142.0,264.0,4.8,15.2,355.0,258.44,204.36
2018,6,9,8,30,198.0,292.0,4.8,15.5,424.0,313.42,247.74
2018,6,9,8,45,267.5,301.0,4.8,15.75,491.5,370.55,292.72
2018,6,9,9,0,337.0,310.0,4.8,16.0,559.0,429.1,338.64
2018,6,9,9,15,352.0,323.0,4.85,16.45,595.0,465.21,366.58
2018,6,9,9,30,367.0,336.0,4.9,16.9,631.0,501.45,394.24
2018,6,9,9,45,399.5,340.5,4.95,17.3,673.5,549.07,430.31
2018,6,9,10,0,432.0,345.0,5.0,17.7,716.0,591.02,461.7
2018,6,9,10,15,485.5,339.0,5.05,18.2,767.5,639.73,497.91
2018,6,9,10,30,539.0,333.0,5.1,18.7,819.0,689.22,534.21
2018,6,9,10,45,612.5,301.0,5.15,19.15,865.0,731.9,565.91
2018,6,9,11,0,686.0,269.0,5.2,19.6,911.0,776.62,598.75
2018,6,9,11,15,640.5,303.0,5.3,19.85,909.0,779.18,599.2
2018,6,9,11,30,595.0,337.0,5.4,20.1,907.0,780.88,599.07
2018,6,9,11,45,632.0,305.0,5.5,20.35,913.5,787.67,604.95
2018,6,9,12,0,669.0,273.0,5.6,20.6,920.0,795.03,611.12
2018,6,9,12,15,472.5,365.5,5.65,20.6,822.0,713.46,548.09
2018,6,9,12,30,276.0,458.0,5.7,20.6,724.0,620.87,476.38
2018,6,9,12,45,407.5,408.0,5.8,20.6,796.5,688.52,529.45
2018,6,9,13,0,539.0,358.0,5.9,20.6,869.0,745.48,573.62
2018,6,9,13,15,669.5,275.0,5.9,20.55,898.5,767.9,592.76
2018,6,9,13,30,800.0,192.0,5.9,20.5,928.0,776.64,601.96
2018,6,9,13,45,742.0,217.5,5.95,20.45,886.5,742.61,575.92
2018,6,9,14,0,684.0,243.0,6.0,20.4,845.0,701.63,544.87
2018,6,9,14,15,584.5,275.0,6.0,20.25,777.5,637.42,495.97
2018,6,9,14,30,485.0,307.0,6.0,20.1,710.0,576.33,448.99
2018,6,9,14,45,514.5,279.0,6.05,19.95,690.0,551.02,430.22
2018,6,9,15,0,544.0,251.0,6.1,19.8,670.0,521.85,407.76
2018,6,9,15,15,521.5,244.5,6.1,19.8,628.5,478.76,373.42
2018,6,9,15,30,499.0,238.0,6.1,19.8,587.0,436.08,338.91
2018,6,9,15,45,479.5,226.0,6.15,19.35,543.5,391.18,302.74
2018,6,9,16,0,460.0,214.0,6.2,18.9,500.0,347.05,266.49
2018,6,9,16,15,509.5,180.0,6.15,18.55,473.5,309.9,233.42
2018,6,9,16,30,559.0,146.0,6.1,18.2,447.0,270.3,197.11
2018,6,9,16,45,542.0,134.5,6.05,17.85,403.0,223.61,157.11
2018,6,9,17,0,525.0,123.0,6.0,17.5,359.0,175.11,117.07
2018,6,9,17,15,484.5,113.5,5.85,17.0,311.0,130.26,84.5
2018,6,9,17,30,444.0,104.0,5.7,16.5,263.0,89.61,61.57
2018,6,9,17,45,418.0,90.0,5.5,16.05,221.0,65.92,52.93
2018,6,9,18,0,392.0,76.0,5.3,15.6,179.0,56.47,44.61
2018,6,9,18,15,356.5,63.0,5.1,15.1,141.5,47.32,36.36
2018,6,9,18,30,321.0,50.0,4.9,14.6,104.0,37.95,27.73
2018,6,9,18,45,242.0,39.0,4.65,14.1,72.0,29.55,19.71
2018,6,9,19,0,163.0,28.0,4.4,13.6,40.0,21.18,8.96
2018,6,9,19,15,89.0,16.0,4.25,13.3,22.0,12.59,0.0
2018,6,9,19,30,15.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,3.95,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.45,9.45,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.6,9.8,16.0,11.02,0.0
2018,6,10,5,15,141.0,27.0,2.75,10.35,42.0,20.39,9.13
2018,6,10,5,30,226.0,40.0,2.9,10.9,68.0,30.19,20.64
2018,6,10,5,45,301.5,51.5,3.05,11.5,106.5,38.86,28.97
2018,6,10,6,0,377.0,63.0,3.2,12.1,145.0,47.51,37.03
2018,6,10,6,15,430.5,73.0,3.3,12.85,189.5,54.89,43.72
2018,6,10,6,30,484.0,83.0,3.4,13.6,234.0,64.12,51.86
2018,6,10,6,45,549.5,88.0,3.5,14.3,288.5,86.38,56.58
2018,6,10,7,0,615.0,93.0,3.6,15.0,343.0,132.32,81.31
2018,6,10,7,15,659.0,97.0,3.6,15.7,397.0,181.0,116.54
2018,6,10,7,30,703.0,101.0,3.6,16.4,451.0,233.8,159.31
2018,6,10,7,45,741.5,103.0,3.65,17.05,505.5,290.46,207.23
2018,6,10,8,0,780.0,105.0,3.7,17.7,560.0,346.26,254.79
2018,6,10,8,15,804.0,106.5,3.7,18.25,609.0,398.64,299.58
2018,6,10,8,30,828.0,108.0,3.7,18.8,658.0,451.6,343.83
2018,6,10,8,45,841.5,110.0,3.65,19.35,700.5,500.31,383.67
2018,6,10,9,0,855.0,112.0,3.6,19.9,743.0,546.01,420.05
2018,6,10,9,15,867.5,113.5,3.6,20.4,782.0,590.64,454.69
2018,6,10,9,30,880.0,115.0,3.6,20.9,821.0,633.65,487.14
2018,6,10,9,45,890.5,114.5,3.55,21.35,854.0,671.89,515.23
2018,6,10,10,0,901.0,114.0,3.5,21.8,887.0,707.9,540.99
2018,6,10,10,15,907.0,114.5,3.5,22.15,913.0,739.14,563.13
2018,6,10,10,30,913.0,115.0,3.5,22.5,939.0,767.5,582.8
2018,6,10,10,45,917.5,115.0,3.5,22.9,958.5,791.31,598.83
2018,6,10,11,0,922.0,115.0,3.5,23.3,978.0,811.9,611.71
2018,6,10,11,15,926.0,114.0,3.5,23.5,991.0,827.98,621.82
2018,6,10,11,30,930.0,113.0,3.5,23.7,1004.0,840.68,629.66
2018,6,10,11,45,933.0,111.5,3.55,23.95,1009.5,848.74,634.54
2018,6,10,12,0,936.0,110.0,3.6,24.2,1015.0,853.33,637.17
2018,6,10,12,15,935.5,109.5,3.7,24.3,1012.5,852.46,636.8
2018,6,10,12,30,935.0,109.0,3.8,24.4,1010.0,848.09,634.15
2018,6,10,12,45,934.0,108.0,3.9,24.5,1000.5,839.4,628.63
2018,6,10,13,0,933.0,107.0,4.0,24.6,991.0,827.21,620.78
2018,6,10,13,15,930.0,105.0,4.1,24.55,973.5,809.15,609.26
2018,6,10,13,30,927.0,103.0,4.2,24.5,956.0,787.7,595.39
2018,6,10,13,45,922.5,101.5,4.3,24.45,932.5,762.28,577.88
2018,6,10,14,0,918.0,100.0,4.4,24.4,909.0,733.74,557.63
2018,6,10,14,15,911.5,98.5,4.5,24.2,879.0,700.88,534.31
2018,6,10,14,30,905.0,97.0,4.6,24.0,849.0,665.32,508.5
2018,6,10,14,45,897.0,95.0,4.7,23.75,813.5,625.92,479.27
2018,6,10,15,0,889.0,93.0,4.8,23.5,778.0,584.31,447.53
2018,6,10,15,15,878.0,91.0,4.8,23.5,737.5,539.16,411.51
2018,6,10,15,30,867.0,89.0,4.8,23.5,697.0,492.49,373.41
2018,6,10,15,45,853.5,86.5,4.9,22.8,652.5,443.06,333.29
2018,6,10,16,0,840.0,84.0,5.0,22.1,608.0,392.86,291.24
2018,6,10,16,15,824.0,80.5,5.0,21.55,560.5,340.48,246.17
2018,6,10,16,30,808.0,77.0,5.0,21.0,513.0,285.42,198.34
2018,6,10,16,45,786.0,74.0,5.05,20.45,464.0,231.84,152.18
2018,6,10,17,0,764.0,71.0,5.1,19.9,415.0,179.51,109.02
2018,6,10,17,15,733.5,66.5,5.0,19.25,364.5,126.62,70.84
2018,6,10,17,30,703.0,62.0,4.9,18.6,314.0,76.5,44.97
2018,6,10,17,45,660.0,57.5,4.8,17.95,265.0,51.62,39.97
2018,6,10,18,0,617.0,53.0,4.7,17.3,216.0,47.67,36.55
2018,6,10,18,15,552.5,47.0,4.5,16.65,170.0,38.97,28.79
2018,6,10,18,30,488.0,41.0,4.3,16.0,124.0,33.99,24.13
2018,6,10,18,45,385.5,33.5,4.1,15.35,86.0,27.66,18.03
2018,6,10,19,0,283.0,26.0,3.9,14.7,48.0,21.5,9.45
2018,6,10,19,15,159.0,15.5,3.8,14.35,26.0,12.2,0.0
2018,6,10,19,30,35.0,5.0,3.7,14.0,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,3.6,13.65,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,4,45,67.0,7.5,2.0,10.95,10.0,0.0,0.0
2018,6,11,5,0,134.0,15.0,2.2,11.3,20.0,11.8,0.0
2018,6,11,5,15,261.0,25.5,2.25,11.85,52.0,20.98,9.5
2018,6,11,5,30,388.0,36.0,2.3,12.4,84.0,29.73,20.12
2018,6,11,5,45,469.5,43.0,2.3,12.9,127.0,35.44,25.79
2018,6,11,6,0,551.0,50.0,2.3,13.4,170.0,41.26,31.28
2018,6,11,6,15,604.5,55.0,2.25,14.25,218.0,45.36,34.99
2018,6,11,6,30,658.0,60.0,2.2,15.1,266.0,53.57,42.21
2018,6,11,6,45,695.0,64.5,2.15,15.9,316.0,78.71,47.2
2018,6,11,7,0,732.0,69.0,2.1,16.7,366.0,129.03,73.43
2018,6,11,7,15,759.5,72.0,2.15,17.55,416.0,180.17,110.37
2018,6,11,7,30,787.0,75.0,2.2,18.4,466.0,233.42,153.85
2018,6,11,7,45,807.5,78.0,2.25,19.25,515.0,286.62,199.36
2018,6,11,8,0,828.0,81.0,2.3,20.1,564.0,342.64,247.11
2018,6,11,8,15,843.5,83.5,2.3,20.75,610.5,394.16,290.8
2018,6,11,8,30,859.0,86.0,2.3,21.4,657.0,445.33,333.03
2018,6,11,8,45,871.5,88.5,2.35,22.05,700.0,494.48,372.57
2018,6,11,9,0,884.0,91.0,2.4,22.7,743.0,542.48,409.99
2018,6,11,9,15,886.0,96.5,2.4,23.25,779.0,585.76,442.76
2018,6,11,9,30,888.0,102.0,2.4,23.8,815.0,626.55,472.68
2018,6,11,9,45,885.0,110.0,2.4,24.4,845.0,663.59,498.86
2018,6,11,10,0,882.0,118.0,2.4,25.0,875.0,697.41,522.04
2018,6,11,10,15,888.5,119.5,2.4,25.5,902.0,729.28,543.62
2018,6,11,10,30,895.0,121.0,2.4,26.0,929.0,758.36,562.81
2018,6,11,10,45,900.5,121.0,2.4,26.45,949.0,782.52,578.44
2018,6,11,11,0,906.0,121.0,2.4,26.9,969.0,803.58,591.33
2018,6,11,11,15,909.0,122.0,2.45,27.25,982.5,820.28,601.49
2018,6,11,11,30,912.0,123.0,2.5,27.6,996.0,833.64,609.47
2018,6,11,11,45,914.0,122.5,2.55,27.95,1002.0,841.61,613.97
2018,6,11,12,0,916.0,122.0,2.6,28.3,1008.0,846.19,616.34
2018,6,11,12,15,918.5,120.5,2.7,28.5,1007.5,846.98,617.02
2018,6,11,12,30,921.0,119.0,2.8,28.7,1007.0,844.34,615.52
2018,6,11,12,45,922.5,116.5,2.85,28.9,998.5,836.61,610.42
2018,6,11,13,0,924.0,114.0,2.9,29.1,990.0,825.37,603.08
2018,6,11,13,15,921.5,113.5,3.0,29.2,974.5,809.17,593.02
2018,6,11,13,30,919.0,113.0,3.1,29.3,959.0,789.6,580.59
2018,6,11,13,45,915.0,111.5,3.2,29.35,936.0,764.82,563.87
2018,6,11,14,0,911.0,110.0,3.3,29.4,913.0,736.92,544.68
2018,6,11,14,15,888.5,117.5,3.35,29.35,879.0,701.12,519.4
2018,6,11,14,30,866.0,125.0,3.4,29.3,845.0,663.52,492.4
2018,6,11,14,45,874.0,114.5,3.5,29.2,814.5,628.28,467.04
2018,6,11,15,0,882.0,104.0,3.6,29.1,784.0,589.54,438.33
2018,6,11,15,15,871.0,101.5,3.6,29.1,743.5,544.28,403.54
2018,6,11,15,30,860.0,99.0,3.6,29.1,703.0,497.51,366.72
2018,6,11,15,45,845.5,96.5,3.7,28.6,658.0,447.98,327.67
2018,6,11,16,0,831.0,94.0,3.8,28.1,613.0,396.79,286.14
2018,6,11,16,15,813.5,91.0,3.8,27.65,565.5,344.05,242.28
2018,6,11,16,30,796.0,88.0,3.8,27.2,518.0,291.51,197.95
2018,6,11,16,45,772.0,84.0,3.8,26.7,468.0,237.25,152.8
2018,6,11,17,0,748.0,80.0,3.8,26.2,418.0,184.48,110.69
2018,6,11,17,15,714.0,76.0,3.75,25.35,367.5,132.47,74.42
2018,6,11,17,30,680.0,72.0,3.7,24.5,317.0,79.18,46.31
2018,6,11,17,45,633.0,67.0,3.65,23.65,267.5,54.25,41.26
2018,6,11,18,0,586.0,62.0,3.6,22.8,218.0,50.4,38.06
2018,6,11,18,15,516.0,55.5,3.55,21.75,171.5,45.21,33.55
2018,6,11,18,30,446.0,49.0,3.5,20.7,125.0,40.1,28.88
2018,6,11,18,45,339.5,39.5,3.5,19.6,86.5,32.39,21.67
2018,6,11,19,0,233.0,30.0,3.5,18.5,48.0,22.87,10.49
2018,6,11,19,15,127.5,17.0,3.5,17.85,26.0,13.38,0.0
2018,6,11,19,30,22.0,4.0,3.5,17.2,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,4,45,73.5,8.0,1.85,12.7,10.5,0.0,0.0
2018,6,12,5,0,147.0,16.0,2.0,13.1,21.0,12.59,0.0
2018,6,12,5,15,280.0,25.5,2.1,13.7,53.5,21.04,9.46
2018,6,12,5,30,413.0,35.0,2.2,14.3,86.0,29.03,19.35
2018,6,12,5,45,496.5,41.0,2.35,14.95,130.0,34.05,24.34
2018,6,12,6,0,580.0,47.0,2.5,15.6,174.0,39.22,29.18
2018,6,12,6,15,633.5,52.0,2.4,16.4,223.0,47.04,36.16
2018,6,12,6,30,687.0,57.0,2.3,17.2,272.0,51.59,40.09
2018,6,12,6,45,724.0,61.0,2.2,18.0,323.0,76.29,44.66
2018,6,12,7,0,761.0,65.0,2.1,18.8,374.0,127.81,70.83
2018,6,12,7,15,787.5,68.0,2.1,19.9,425.0,180.35,108.28
2018,6,12,7,30,814.0,71.0,2.1,21.0,476.0,234.86,152.23
2018,6,12,7,45,834.0,74.0,2.1,22.1,525.5,292.12,200.3
2018,6,12,8,0,854.0,77.0,2.1,23.2,575.0,346.66,246.14
2018,6,12,8,15,869.5,78.5,2.2,24.05,621.5,398.61,289.64
2018,6,12,8,30,885.0,80.0,2.3,24.9,668.0,450.16,331.66
