Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.5,1.85,11.4,9.5,0.0,0.0
2018,6,22,5,0,116.0,15.0,2.0,11.8,19.0,11.8,0.0
2018,6,22,5,15,244.0,26.0,2.1,12.45,50.5,21.41,8.95
2018,6,22,5,30,372.0,37.0,2.2,13.1,82.0,30.53,20.64
2018,6,22,5,45,459.5,45.0,2.3,13.7,126.0,37.02,27.04
2018,6,22,6,0,547.0,53.0,2.4,14.3,170.0,43.59,33.19
2018,6,22,6,15,604.5,59.0,2.3,15.05,219.5,48.38,37.55
2018,6,22,6,30,662.0,65.0,2.2,15.8,269.0,53.21,41.76
2018,6,22,6,45,701.5,69.5,2.1,16.55,320.5,74.51,48.12
2018,6,22,7,0,741.0,74.0,2.0,17.3,372.0,125.06,71.35
2018,6,22,7,15,770.0,77.5,1.9,18.35,423.5,177.12,107.12
2018,6,22,7,30,799.0,81.0,1.8,19.4,475.0,231.51,150.26
2018,6,22,7,45,821.0,84.5,1.7,20.45,525.5,286.13,195.91
2018,6,22,8,0,843.0,88.0,1.6,21.5,576.0,341.73,242.37
2018,6,22,8,15,859.5,90.0,1.6,22.45,623.5,396.02,287.3
2018,6,22,8,30,876.0,92.0,1.6,23.4,671.0,448.1,329.25
2018,6,22,8,45,889.0,94.5,1.6,24.35,715.0,498.45,368.49
2018,6,22,9,0,902.0,97.0,1.6,25.3,759.0,547.67,405.42
2018,6,22,9,15,910.5,99.5,1.65,26.2,798.0,593.04,438.62
2018,6,22,9,30,919.0,102.0,1.7,27.1,837.0,636.42,469.29
2018,6,22,9,45,924.5,104.5,1.75,28.0,870.0,675.71,496.16
2018,6,22,10,0,930.0,107.0,1.8,28.9,903.0,712.37,520.43
2018,6,22,10,15,936.5,108.0,1.85,29.65,931.0,745.65,542.13
2018,6,22,10,30,943.0,109.0,1.9,30.4,959.0,776.02,561.37
2018,6,22,10,45,947.0,109.5,1.95,31.2,979.5,801.05,576.6
2018,6,22,11,0,951.0,110.0,2.0,32.0,1000.0,822.76,588.81
2018,6,22,11,15,953.5,110.5,2.05,32.35,1013.5,839.91,598.89
2018,6,22,11,30,956.0,111.0,2.1,32.7,1027.0,853.54,606.77
2018,6,22,11,45,957.0,111.5,2.2,33.05,1033.0,862.44,612.12
2018,6,22,12,0,958.0,112.0,2.3,33.4,1039.0,867.76,615.27
2018,6,22,12,15,955.5,112.0,2.45,33.5,1036.0,866.32,615.2
2018,6,22,12,30,953.0,112.0,2.6,33.6,1033.0,861.33,612.92
2018,6,22,12,45,950.0,113.0,2.75,33.75,1024.0,853.24,608.54
2018,6,22,13,0,947.0,114.0,2.9,33.9,1015.0,841.64,601.89
2018,6,22,13,15,943.5,114.0,3.05,33.8,999.0,825.35,592.79
2018,6,22,13,30,940.0,114.0,3.2,33.7,983.0,805.65,581.3
2018,6,22,13,45,935.0,112.5,3.35,33.65,959.5,780.28,564.99
2018,6,22,14,0,930.0,111.0,3.5,33.6,936.0,751.76,546.18
2018,6,22,14,15,922.0,110.0,3.6,33.35,905.0,718.62,523.99
2018,6,22,14,30,914.0,109.0,3.7,33.1,874.0,682.8,499.38
2018,6,22,14,45,905.0,107.5,3.8,32.9,838.5,643.49,471.57
2018,6,22,15,0,896.0,106.0,3.9,32.7,803.0,601.96,441.4
2018,6,22,15,15,885.0,103.5,3.9,32.7,762.0,556.59,407.07
2018,6,22,15,30,874.0,101.0,3.9,32.7,721.0,509.63,370.67
2018,6,22,15,45,859.5,98.5,4.05,31.95,676.0,459.81,332.45
2018,6,22,16,0,845.0,96.0,4.2,31.2,631.0,408.38,291.68
2018,6,22,16,15,826.5,93.5,4.2,30.6,583.0,355.28,248.27
2018,6,22,16,30,808.0,91.0,4.2,30.0,535.0,302.42,204.32
2018,6,22,16,45,784.0,87.0,4.2,29.45,484.5,247.64,159.15
2018,6,22,17,0,760.0,83.0,4.2,28.9,434.0,194.29,116.69
2018,6,22,17,15,727.0,79.0,4.1,27.95,382.5,141.68,79.57
2018,6,22,17,30,694.0,75.0,4.0,27.0,331.0,87.54,49.69
2018,6,22,17,45,647.5,69.5,3.9,26.1,280.5,56.17,42.46
2018,6,22,18,0,601.0,64.0,3.8,25.2,230.0,51.98,39.03
2018,6,22,18,15,533.5,57.5,3.6,24.05,182.5,46.81,34.64
2018,6,22,18,30,466.0,51.0,3.4,22.9,135.0,41.71,30.08
2018,6,22,18,45,363.5,41.5,3.25,21.8,95.0,34.0,23.03
2018,6,22,19,0,261.0,32.0,3.1,20.7,55.0,26.36,14.61
2018,6,22,19,15,146.0,19.0,3.05,20.15,30.5,14.46,0.0
2018,6,22,19,30,31.0,6.0,3.0,19.6,6.0,4.72,0.0
2018,6,22,19,45,15.5,3.0,3.0,19.0,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,111.0,14.0,1.4,15.8,17.0,11.02,0.0
2018,6,23,5,15,246.5,24.5,1.55,16.65,49.0,20.14,7.68
2018,6,23,5,30,382.0,35.0,1.7,17.5,81.0,28.92,18.85
2018,6,23,5,45,470.0,42.5,1.85,18.35,125.0,35.09,24.82
2018,6,23,6,0,558.0,50.0,2.0,19.2,169.0,41.36,30.56
2018,6,23,6,15,615.0,54.5,2.1,19.95,217.5,45.12,33.93
2018,6,23,6,30,672.0,59.0,2.2,20.7,266.0,52.99,40.72
2018,6,23,6,45,712.0,63.0,2.25,21.45,317.5,69.17,43.0
2018,6,23,7,0,752.0,67.0,2.3,22.2,369.0,119.91,65.51
2018,6,23,7,15,780.0,70.0,2.4,23.05,420.0,171.96,100.73
2018,6,23,7,30,808.0,73.0,2.5,23.9,471.0,226.21,143.42
2018,6,23,7,45,828.5,75.5,2.6,24.8,520.0,282.91,190.59
2018,6,23,8,0,849.0,78.0,2.7,25.7,569.0,336.88,235.99
2018,6,23,8,15,865.0,80.5,2.75,26.45,616.5,389.66,280.06
2018,6,23,8,30,881.0,83.0,2.8,27.2,664.0,442.15,322.79
2018,6,23,8,45,893.5,84.0,2.9,28.0,707.0,491.2,361.77
2018,6,23,9,0,906.0,85.0,3.0,28.8,750.0,539.08,398.63
2018,6,23,9,15,915.0,87.5,3.05,29.5,789.0,584.91,432.85
2018,6,23,9,30,924.0,90.0,3.1,30.2,828.0,628.79,464.61
2018,6,23,9,45,930.5,91.5,3.15,30.9,861.0,668.09,492.24
2018,6,23,10,0,937.0,93.0,3.2,31.6,894.0,704.82,517.34
2018,6,23,10,15,942.0,94.0,3.25,32.2,921.0,737.34,539.16
2018,6,23,10,30,947.0,95.0,3.3,32.8,948.0,766.86,558.46
2018,6,23,10,45,951.5,96.0,3.35,33.4,969.5,792.86,574.89
2018,6,23,11,0,956.0,97.0,3.4,34.0,991.0,815.56,588.14
2018,6,23,11,15,959.0,98.0,3.45,34.3,1005.5,833.69,599.09
2018,6,23,11,30,962.0,99.0,3.5,34.6,1020.0,848.3,607.77
2018,6,23,11,45,963.5,98.5,3.55,34.95,1026.0,856.89,612.47
2018,6,23,12,0,965.0,98.0,3.6,35.3,1032.0,861.88,614.92
2018,6,23,12,15,965.0,98.5,3.65,35.4,1031.5,862.92,615.55
2018,6,23,12,30,965.0,99.0,3.7,35.5,1031.0,860.35,613.93
2018,6,23,12,45,962.5,99.5,3.75,35.65,1022.5,852.2,608.66
2018,6,23,13,0,960.0,100.0,3.8,35.8,1014.0,840.47,601.14
2018,6,23,13,15,958.0,100.0,3.8,35.8,999.0,825.15,591.5
2018,6,23,13,30,956.0,100.0,3.8,35.8,984.0,806.32,579.6
2018,6,23,13,45,952.5,98.5,3.85,35.8,961.5,781.68,563.46
2018,6,23,14,0,949.0,97.0,3.9,35.8,939.0,753.75,544.51
2018,6,23,14,15,943.0,96.0,3.85,35.7,909.5,721.42,522.09
2018,6,23,14,30,937.0,95.0,3.8,35.6,880.0,686.24,497.28
2018,6,23,14,45,929.5,93.5,3.8,35.5,845.0,647.05,469.31
2018,6,23,15,0,922.0,92.0,3.8,35.4,810.0,605.48,438.99
2018,6,23,15,15,912.0,91.0,3.8,35.4,770.0,560.88,405.51
2018,6,23,15,30,902.0,90.0,3.8,35.4,730.0,514.54,369.88
2018,6,23,15,45,889.0,87.5,3.7,34.95,685.0,464.15,330.85
2018,6,23,16,0,876.0,85.0,3.6,34.5,640.0,412.8,289.98
2018,6,23,16,15,859.0,82.5,3.5,34.05,591.5,359.44,246.68
2018,6,23,16,30,842.0,80.0,3.4,33.6,543.0,306.04,202.67
2018,6,23,16,45,818.5,77.0,3.25,33.15,492.0,247.86,155.39
2018,6,23,17,0,795.0,74.0,3.1,32.7,441.0,193.59,112.69
2018,6,23,17,15,761.5,71.0,2.9,31.65,389.0,139.8,75.32
2018,6,23,17,30,728.0,68.0,2.7,30.6,337.0,89.02,49.0
2018,6,23,17,45,681.0,63.5,2.55,29.5,285.5,56.59,42.17
2018,6,23,18,0,634.0,59.0,2.4,28.4,234.0,48.62,35.65
2018,6,23,18,15,563.0,53.5,2.5,27.15,185.5,44.0,31.79
2018,6,23,18,30,492.0,48.0,2.6,25.9,137.0,39.5,27.82
2018,6,23,18,45,386.5,39.5,2.7,24.65,96.5,32.47,21.46
2018,6,23,19,0,281.0,31.0,2.8,23.4,56.0,25.57,13.86
2018,6,23,19,15,159.5,18.5,3.05,22.65,31.0,15.22,0.0
2018,6,23,19,30,38.0,6.0,3.3,21.9,6.0,4.72,0.0
2018,6,23,19,45,19.0,3.0,3.6,21.1,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.05,18.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,4,45,31.0,5.5,3.55,14.25,6.5,0.0,0.0
2018,6,24,5,0,62.0,11.0,3.6,14.4,13.0,8.65,0.0
2018,6,24,5,15,149.0,26.0,3.7,14.85,41.0,19.68,7.22
2018,6,24,5,30,236.0,41.0,3.8,15.3,69.0,30.93,20.7
2018,6,24,5,45,307.0,54.5,3.9,15.8,108.5,40.97,30.2
2018,6,24,6,0,378.0,68.0,4.0,16.3,148.0,50.93,39.34
2018,6,24,6,15,435.0,79.0,4.05,16.9,194.5,58.97,46.56
2018,6,24,6,30,492.0,90.0,4.1,17.5,241.0,66.91,53.49
2018,6,24,6,45,536.0,98.0,4.15,18.15,289.5,84.76,59.17
2018,6,24,7,0,580.0,106.0,4.2,18.8,338.0,129.41,80.84
2018,6,24,7,15,614.5,112.0,4.25,19.4,387.5,175.78,112.76
2018,6,24,7,30,649.0,118.0,4.3,20.0,437.0,225.37,151.92
2018,6,24,7,45,677.5,123.0,4.3,20.65,486.5,275.56,193.83
2018,6,24,8,0,706.0,128.0,4.3,21.3,536.0,327.68,237.78
2018,6,24,8,15,727.5,131.5,4.4,21.8,582.5,377.68,280.17
2018,6,24,8,30,749.0,135.0,4.5,22.3,629.0,428.25,322.25
2018,6,24,8,45,766.0,138.5,4.55,22.8,672.5,478.1,362.78
2018,6,24,9,0,783.0,142.0,4.6,23.3,716.0,525.84,400.69
2018,6,24,9,15,804.5,140.5,4.7,23.65,757.5,571.2,436.31
2018,6,24,9,30,826.0,139.0,4.8,24.0,799.0,615.84,470.62
2018,6,24,9,45,846.0,136.0,4.85,24.4,836.0,657.23,501.63
2018,6,24,10,0,866.0,133.0,4.9,24.8,873.0,690.81,526.53
2018,6,24,10,15,874.0,133.5,5.0,25.05,900.5,722.89,550.19
2018,6,24,10,30,882.0,134.0,5.1,25.3,928.0,752.33,571.59
2018,6,24,10,45,888.5,134.5,5.15,25.55,950.0,777.85,589.69
2018,6,24,11,0,895.0,135.0,5.2,25.8,972.0,800.36,605.44
2018,6,24,11,15,899.0,135.0,5.2,25.9,986.0,817.42,616.92
2018,6,24,11,30,903.0,135.0,5.2,26.0,1000.0,831.21,625.93
2018,6,24,11,45,906.5,135.0,5.25,26.1,1008.0,841.29,632.68
2018,6,24,12,0,910.0,135.0,5.3,26.2,1016.0,848.05,637.23
2018,6,24,12,15,912.0,134.0,5.3,26.25,1016.0,849.49,638.05
2018,6,24,12,30,914.0,133.0,5.3,26.3,1016.0,847.57,636.65
2018,6,24,12,45,915.0,130.5,5.3,26.35,1008.0,840.27,631.62
2018,6,24,13,0,916.0,128.0,5.3,26.4,1000.0,829.5,624.29
2018,6,24,13,15,912.0,128.0,5.3,26.3,984.0,813.41,613.7
2018,6,24,13,30,908.0,128.0,5.3,26.2,968.0,794.03,600.32
2018,6,24,13,45,902.0,127.0,5.3,26.15,944.5,769.18,582.55
2018,6,24,14,0,896.0,126.0,5.3,26.1,921.0,741.33,562.38
2018,6,24,14,15,888.0,125.0,5.3,25.85,891.0,709.26,539.28
2018,6,24,14,30,880.0,124.0,5.3,25.6,861.0,674.6,513.84
2018,6,24,14,45,869.5,122.5,5.3,25.35,825.5,635.63,484.67
2018,6,24,15,0,859.0,121.0,5.3,25.1,790.0,594.65,453.32
2018,6,24,15,15,847.0,118.5,5.3,25.1,749.5,552.72,420.0
2018,6,24,15,30,835.0,116.0,5.3,25.1,709.0,506.05,382.35
2018,6,24,15,45,817.0,113.5,5.35,24.3,663.5,455.65,342.16
2018,6,24,16,0,799.0,111.0,5.4,23.5,618.0,404.93,300.5
2018,6,24,16,15,775.5,109.0,5.35,23.0,569.5,352.79,256.38
2018,6,24,16,30,752.0,107.0,5.3,22.5,521.0,301.48,212.39
2018,6,24,16,45,723.0,103.0,5.3,21.95,470.5,244.81,164.65
2018,6,24,17,0,694.0,99.0,5.3,21.4,420.0,193.35,122.6
2018,6,24,17,15,656.5,94.0,5.2,20.75,369.0,142.54,85.4
2018,6,24,17,30,619.0,89.0,5.1,20.1,318.0,95.34,58.84
2018,6,24,17,45,569.0,81.5,5.0,19.45,268.0,63.89,50.41
2018,6,24,18,0,519.0,74.0,4.9,18.8,218.0,58.59,45.9
2018,6,24,18,15,453.5,65.0,4.7,18.2,172.5,51.89,39.97
2018,6,24,18,30,388.0,56.0,4.5,17.6,127.0,45.15,33.79
2018,6,24,18,45,299.0,43.5,4.3,17.0,88.5,33.11,22.79
2018,6,24,19,0,210.0,31.0,4.1,16.4,50.0,23.56,12.85
2018,6,24,19,15,120.5,18.5,3.95,16.05,28.0,14.05,0.0
2018,6,24,19,30,31.0,6.0,3.8,15.7,6.0,4.72,0.0
2018,6,24,19,45,15.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.6,12.55,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.7,12.7,2.0,1.57,0.0
2018,6,25,5,15,6.5,5.5,3.85,13.15,6.5,4.55,0.0
2018,6,25,5,30,13.0,9.0,4.0,13.6,11.0,7.39,0.68
2018,6,25,5,45,13.0,12.0,4.1,14.0,14.5,9.78,2.98
2018,6,25,6,0,13.0,15.0,4.2,14.4,18.0,12.12,5.17
2018,6,25,6,15,6.5,21.0,4.15,14.8,22.5,16.58,9.2
2018,6,25,6,30,0.0,27.0,4.1,15.2,27.0,20.56,12.77
2018,6,25,6,45,2.0,49.0,4.05,15.65,50.0,37.53,26.39
2018,6,25,7,0,4.0,71.0,4.0,16.1,73.0,54.83,40.78
2018,6,25,7,15,30.5,115.0,4.0,16.6,130.0,90.97,69.61
2018,6,25,7,30,57.0,159.0,4.0,17.1,187.0,130.29,100.64
2018,6,25,7,45,79.5,188.5,3.95,17.55,232.0,161.95,125.49
2018,6,25,8,0,102.0,218.0,3.9,18.0,277.0,198.79,154.55
2018,6,25,8,15,218.0,224.0,3.85,18.5,363.5,255.99,197.86
2018,6,25,8,30,334.0,230.0,3.8,19.0,450.0,322.42,249.06
2018,6,25,8,45,453.0,219.5,3.8,19.55,539.0,393.7,304.11
2018,6,25,9,0,572.0,209.0,3.8,20.1,628.0,472.72,364.68
2018,6,25,9,15,698.5,171.0,3.85,20.55,709.5,538.6,415.33
2018,6,25,9,30,825.0,133.0,3.9,21.0,791.0,609.97,469.59
2018,6,25,9,45,859.5,122.5,3.95,21.45,833.5,649.09,499.08
2018,6,25,10,0,894.0,112.0,4.0,21.9,876.0,692.19,530.88
2018,6,25,10,15,901.5,113.5,4.05,22.25,904.5,725.63,555.01
2018,6,25,10,30,909.0,115.0,4.1,22.6,933.0,756.32,576.77
2018,6,25,10,45,914.5,115.0,4.2,22.95,954.0,781.4,594.42
2018,6,25,11,0,920.0,115.0,4.3,23.3,975.0,803.35,609.28
2018,6,25,11,15,923.5,115.5,4.35,23.45,989.0,820.92,620.88
2018,6,25,11,30,927.0,116.0,4.4,23.6,1003.0,835.12,630.19
2018,6,25,11,45,928.5,116.0,4.45,23.75,1009.5,843.91,635.8
2018,6,25,12,0,930.0,116.0,4.5,23.9,1016.0,849.24,639.27
2018,6,25,12,15,932.0,114.5,4.6,23.9,1015.5,850.31,640.6
2018,6,25,12,30,934.0,113.0,4.7,23.9,1015.0,847.92,639.63
2018,6,25,12,45,935.0,111.0,4.75,23.9,1007.5,840.81,635.17
2018,6,25,13,0,936.0,109.0,4.8,23.9,1000.0,830.16,628.33
2018,6,25,13,15,933.5,108.0,4.85,23.8,984.0,814.1,618.02
2018,6,25,13,30,931.0,107.0,4.9,23.7,968.0,794.62,605.32
2018,6,25,13,45,927.0,106.0,4.95,23.6,946.0,770.7,588.62
2018,6,25,14,0,923.0,105.0,5.0,23.5,924.0,743.6,569.21
2018,6,25,14,15,917.5,103.5,5.0,23.25,895.0,712.03,546.31
2018,6,25,14,30,912.0,102.0,5.0,23.0,866.0,677.64,520.86
2018,6,25,14,45,904.5,99.5,5.05,22.8,831.0,638.55,491.45
2018,6,25,15,0,897.0,97.0,5.1,22.6,796.0,597.15,459.53
2018,6,25,15,15,886.5,95.0,5.1,22.6,756.0,552.5,423.83
2018,6,25,15,30,876.0,93.0,5.1,22.6,716.0,506.23,385.96
2018,6,25,15,45,863.5,90.5,5.05,21.8,672.0,457.27,346.07
2018,6,25,16,0,851.0,88.0,5.0,21.0,628.0,407.37,304.19
2018,6,25,16,15,835.5,85.0,5.0,20.45,581.0,355.34,259.37
2018,6,25,16,30,820.0,82.0,5.0,19.9,534.0,300.67,211.73
2018,6,25,16,45,798.5,79.0,4.95,19.35,485.0,246.69,164.87
2018,6,25,17,0,777.0,76.0,4.9,18.8,436.0,193.82,120.57
2018,6,25,17,15,746.0,72.5,4.9,18.2,385.0,140.86,81.08
2018,6,25,17,30,715.0,69.0,4.9,17.6,334.0,90.65,52.83
2018,6,25,17,45,672.5,64.5,4.85,16.95,284.0,52.89,41.24
2018,6,25,18,0,630.0,60.0,4.8,16.3,234.0,49.31,38.19
2018,6,25,18,15,566.5,54.0,4.7,15.8,187.0,44.41,33.77
2018,6,25,18,30,503.0,48.0,4.6,15.3,140.0,39.57,29.23
2018,6,25,18,45,405.0,39.5,4.45,14.75,99.5,32.56,22.56
2018,6,25,19,0,307.0,31.0,4.3,14.2,59.0,25.65,14.69
2018,6,25,19,15,180.5,19.5,4.25,13.9,33.5,16.12,0.0
2018,6,25,19,30,54.0,8.0,4.2,13.6,8.0,6.29,0.0
2018,6,25,19,45,27.0,4.0,4.1,13.3,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,3.0,11.15,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,3.1,11.4,16.0,10.23,0.0
2018,6,26,5,15,216.5,26.0,3.15,11.9,47.5,21.39,7.9
2018,6,26,5,30,342.0,39.0,3.2,12.4,79.0,32.12,21.95
2018,6,26,5,45,430.0,47.5,3.25,12.9,122.0,38.89,28.73
2018,6,26,6,0,518.0,56.0,3.3,13.4,165.0,45.72,35.18
2018,6,26,6,15,577.5,62.5,3.25,14.0,214.0,50.77,39.82
2018,6,26,6,30,637.0,69.0,3.2,14.6,263.0,55.85,44.3
2018,6,26,6,45,679.0,74.0,3.2,15.15,314.5,70.52,46.71
2018,6,26,7,0,721.0,79.0,3.2,15.7,366.0,120.82,69.57
2018,6,26,7,15,751.5,82.5,3.2,16.3,417.5,176.33,108.47
2018,6,26,7,30,782.0,86.0,3.2,16.9,469.0,230.06,151.7
2018,6,26,7,45,805.5,89.0,3.2,17.55,519.5,283.83,197.72
2018,6,26,8,0,829.0,92.0,3.2,18.2,570.0,338.76,245.2
2018,6,26,8,15,846.5,95.0,3.25,18.8,618.0,392.39,291.35
2018,6,26,8,30,864.0,98.0,3.3,19.4,666.0,446.31,336.65
2018,6,26,8,45,878.5,99.5,3.35,20.0,710.0,496.14,377.64
2018,6,26,9,0,893.0,101.0,3.4,20.6,754.0,544.99,416.66
2018,6,26,9,15,901.5,103.5,3.45,21.1,793.0,590.16,451.95
2018,6,26,9,30,910.0,106.0,3.5,21.6,832.0,633.37,484.77
2018,6,26,9,45,916.0,109.0,3.55,22.15,865.5,673.24,514.16
2018,6,26,10,0,922.0,112.0,3.6,22.7,899.0,710.53,540.95
2018,6,26,10,15,929.5,112.0,3.7,23.05,927.0,743.64,564.83
2018,6,26,10,30,937.0,112.0,3.8,23.4,955.0,773.91,586.3
2018,6,26,10,45,942.5,112.0,3.9,23.75,976.5,799.7,604.29
2018,6,26,11,0,948.0,112.0,4.0,24.1,998.0,822.27,619.25
2018,6,26,11,15,951.5,112.0,4.1,24.25,1012.0,839.94,631.0
2018,6,26,11,30,955.0,112.0,4.2,24.4,1026.0,854.14,640.43
2018,6,26,11,45,957.5,111.5,4.3,24.55,1033.0,863.61,646.69
2018,6,26,12,0,960.0,111.0,4.4,24.7,1040.0,869.53,650.63
2018,6,26,12,15,962.5,109.0,4.5,24.7,1039.5,870.66,651.78
2018,6,26,12,30,965.0,107.0,4.6,24.7,1039.0,868.19,650.82
2018,6,26,12,45,966.5,105.0,4.7,24.7,1031.5,861.27,646.89
2018,6,26,13,0,968.0,103.0,4.8,24.7,1024.0,850.69,640.48
2018,6,26,13,15,966.5,101.0,4.85,24.55,1008.0,834.1,630.04
2018,6,26,13,30,965.0,99.0,4.9,24.4,992.0,813.93,617.12
2018,6,26,13,45,962.5,97.5,5.0,24.25,970.0,789.94,601.24
2018,6,26,14,0,960.0,96.0,5.1,24.1,948.0,762.58,582.11
2018,6,26,14,15,955.0,95.0,5.15,23.8,919.0,730.71,559.4
2018,6,26,14,30,950.0,94.0,5.2,23.5,890.0,695.88,533.99
2018,6,26,14,45,943.5,91.5,5.2,23.2,854.5,656.06,504.11
2018,6,26,15,0,937.0,89.0,5.2,22.9,819.0,613.74,471.59
2018,6,26,15,15,927.0,87.0,5.2,22.9,778.0,567.74,434.87
2018,6,26,15,30,917.0,85.0,5.2,22.9,737.0,519.96,395.84
2018,6,26,15,45,905.0,82.5,5.2,21.95,692.0,469.37,354.94
2018,6,26,16,0,893.0,80.0,5.2,21.0,647.0,417.69,311.78
2018,6,26,16,15,877.5,77.0,5.15,20.45,598.5,363.6,265.05
2018,6,26,16,30,862.0,74.0,5.1,19.9,550.0,309.3,217.39
2018,6,26,16,45,840.5,72.0,5.05,19.4,499.5,254.51,169.59
2018,6,26,17,0,819.0,70.0,5.0,18.9,449.0,196.91,121.26
2018,6,26,17,15,790.0,66.0,4.9,18.3,397.0,141.43,79.59
2018,6,26,17,30,761.0,62.0,4.8,17.7,345.0,88.43,49.44
2018,6,26,17,45,720.0,58.5,4.75,17.15,294.0,53.19,41.47
2018,6,26,18,0,679.0,55.0,4.7,16.6,243.0,49.97,38.72
2018,6,26,18,15,617.0,49.0,4.5,16.05,194.0,44.51,33.83
2018,6,26,18,30,555.0,43.0,4.3,15.5,145.0,36.01,26.09
2018,6,26,18,45,447.5,36.0,4.15,14.9,102.5,29.94,20.28
2018,6,26,19,0,340.0,29.0,4.0,14.3,60.0,24.07,13.46
2018,6,26,19,15,194.0,17.5,3.95,14.0,33.0,14.4,0.0
2018,6,26,19,30,48.0,6.0,3.9,13.7,6.0,4.72,0.0
2018,6,26,19,45,24.0,3.0,3.85,13.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.45,11.5,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.6,11.7,16.0,10.23,0.0
2018,6,27,5,15,228.0,25.5,3.7,12.1,48.0,21.01,7.28
2018,6,27,5,30,360.0,38.0,3.8,12.5,80.0,31.38,21.26
2018,6,27,5,45,431.5,45.5,3.9,12.95,119.0,37.28,27.29
2018,6,27,6,0,503.0,53.0,4.0,13.4,158.0,43.24,32.96
2018,6,27,6,15,427.0,64.0,4.0,13.9,170.0,50.29,39.4
2018,6,27,6,30,351.0,75.0,4.0,14.4,182.0,55.19,43.75
2018,6,27,6,45,339.5,99.0,3.95,14.9,217.5,76.31,55.69
2018,6,27,7,0,328.0,123.0,3.9,15.4,253.0,115.54,79.93
2018,6,27,7,15,379.0,133.0,3.9,15.95,303.0,152.99,105.86
2018,6,27,7,30,430.0,143.0,3.9,16.5,353.0,195.8,138.91
2018,6,27,7,45,547.5,136.5,3.9,17.05,433.0,251.65,181.73
2018,6,27,8,0,665.0,130.0,3.9,17.6,513.0,315.54,232.43
2018,6,27,8,15,709.5,131.0,3.9,18.1,570.0,369.81,277.9
2018,6,27,8,30,754.0,132.0,3.9,18.6,627.0,426.97,325.03
2018,6,27,8,45,777.0,133.5,3.95,19.1,673.5,478.31,367.06
2018,6,27,9,0,800.0,135.0,4.0,19.6,720.0,528.0,406.82
2018,6,27,9,15,857.0,119.0,4.05,20.05,775.5,578.26,446.32
2018,6,27,9,30,914.0,103.0,4.1,20.5,831.0,633.12,488.39
2018,6,27,9,45,913.0,110.0,4.15,20.9,863.0,672.15,517.65
2018,6,27,10,0,912.0,117.0,4.2,21.3,895.0,708.07,543.98
2018,6,27,10,15,919.0,117.0,4.3,21.55,922.5,740.59,567.94
2018,6,27,10,30,926.0,117.0,4.4,21.8,950.0,770.28,589.49
2018,6,27,10,45,931.0,118.0,4.5,22.05,971.5,796.31,608.27
2018,6,27,11,0,936.0,119.0,4.6,22.3,993.0,819.13,624.22
2018,6,27,11,15,938.5,119.0,4.7,22.35,1006.0,835.88,635.93
2018,6,27,11,30,941.0,119.0,4.8,22.4,1019.0,849.17,645.31
2018,6,27,11,45,943.0,118.5,4.9,22.45,1025.5,858.17,651.79
2018,6,27,12,0,945.0,118.0,5.0,22.5,1032.0,863.67,655.93
2018,6,27,12,15,945.0,117.5,5.1,22.35,1031.0,864.07,657.13
2018,6,27,12,30,945.0,117.0,5.2,22.2,1030.0,860.96,655.97
2018,6,27,12,45,943.5,117.0,5.3,22.05,1021.5,853.53,651.86
2018,6,27,13,0,942.0,117.0,5.4,21.9,1013.0,842.6,645.33
2018,6,27,13,15,940.0,115.5,5.45,21.7,997.5,826.54,635.07
2018,6,27,13,30,938.0,114.0,5.5,21.5,982.0,807.01,622.35
2018,6,27,13,45,934.5,112.5,5.55,21.25,959.5,782.98,605.54
2018,6,27,14,0,931.0,111.0,5.6,21.0,937.0,755.72,586.03
2018,6,27,14,15,925.5,108.5,5.6,20.7,907.0,723.15,562.17
2018,6,27,14,30,920.0,106.0,5.6,20.4,877.0,687.73,535.69
2018,6,27,14,45,912.5,103.5,5.65,20.1,841.5,648.41,505.81
2018,6,27,15,0,905.0,101.0,5.7,19.8,806.0,606.75,473.36
2018,6,27,15,15,894.0,99.0,5.7,19.8,765.5,561.53,436.66
2018,6,27,15,30,883.0,97.0,5.7,19.8,725.0,514.68,397.78
2018,6,27,15,45,870.5,94.0,5.7,18.95,680.5,464.98,356.89
2018,6,27,16,0,858.0,91.0,5.7,18.1,636.0,414.3,313.9
2018,6,27,16,15,842.0,87.5,5.7,17.6,588.0,361.32,267.59
2018,6,27,16,30,826.0,84.0,5.7,17.1,540.0,305.83,218.57
2018,6,27,16,45,803.0,80.5,5.7,16.65,489.5,250.71,170.11
2018,6,27,17,0,780.0,77.0,5.7,16.2,439.0,196.87,124.37
2018,6,27,17,15,745.5,73.5,5.6,15.7,386.5,143.26,83.75
2018,6,27,17,30,711.0,70.0,5.5,15.2,334.0,92.81,54.61
2018,6,27,17,45,667.5,65.0,5.45,14.7,283.5,53.18,41.88
2018,6,27,18,0,624.0,60.0,5.4,14.2,233.0,49.24,38.45
2018,6,27,18,15,555.0,54.0,5.25,13.8,185.0,44.29,33.95
2018,6,27,18,30,486.0,48.0,5.1,13.4,137.0,39.43,29.35
2018,6,27,18,45,386.5,40.0,4.95,13.0,97.5,32.86,23.0
2018,6,27,19,0,287.0,32.0,4.8,12.6,58.0,26.43,15.46
2018,6,27,19,15,167.5,20.0,4.65,12.4,33.0,15.24,0.0
2018,6,27,19,30,48.0,8.0,4.5,12.2,8.0,6.29,0.0
2018,6,27,19,45,24.0,4.0,4.4,12.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.6,12.1,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.3,14.0,10.23,0.0
2018,6,28,5,15,165.5,26.5,3.75,12.75,43.0,20.08,6.28
2018,6,28,5,30,275.0,40.0,3.8,13.2,72.0,30.4,20.31
2018,6,28,5,45,369.5,49.0,3.85,13.65,113.5,39.74,29.35
2018,6,28,6,0,464.0,58.0,3.9,14.1,155.0,46.86,36.06
2018,6,28,6,15,527.0,65.0,3.85,14.6,203.0,52.16,40.95
2018,6,28,6,30,590.0,72.0,3.8,15.1,251.0,57.49,45.67
2018,6,28,6,45,635.0,76.5,3.75,15.6,301.0,70.3,47.46
2018,6,28,7,0,680.0,81.0,3.7,16.1,351.0,117.97,68.81
2018,6,28,7,15,713.0,85.0,3.7,16.6,402.0,168.05,103.32
2018,6,28,7,30,746.0,89.0,3.7,17.1,453.0,224.54,148.73
2018,6,28,7,45,771.5,92.0,3.65,17.55,503.0,276.91,193.58
2018,6,28,8,0,797.0,95.0,3.6,18.0,553.0,330.73,240.22
2018,6,28,8,15,816.0,97.0,3.6,18.5,600.0,382.5,285.0
2018,6,28,8,30,835.0,99.0,3.6,19.0,647.0,434.41,328.93
2018,6,28,8,45,850.0,101.0,3.6,19.45,691.0,483.87,369.93
2018,6,28,9,0,865.0,103.0,3.6,19.9,735.0,532.2,408.87
2018,6,28,9,15,876.0,104.5,3.6,20.3,773.5,576.82,444.02
2018,6,28,9,30,887.0,106.0,3.6,20.7,812.0,619.75,476.92
2018,6,28,9,45,896.0,107.0,3.6,21.15,846.0,659.09,506.23
2018,6,28,10,0,905.0,108.0,3.6,21.6,880.0,696.13,533.13
2018,6,28,10,15,911.0,109.0,3.7,21.9,907.0,728.62,556.84
2018,6,28,10,30,917.0,110.0,3.8,22.2,934.0,758.26,578.11
2018,6,28,10,45,920.5,110.5,3.85,22.5,954.0,782.64,595.15
2018,6,28,11,0,924.0,111.0,3.9,22.8,974.0,803.78,609.19
2018,6,28,11,15,926.5,111.5,4.0,23.0,987.5,820.82,620.49
2018,6,28,11,30,929.0,112.0,4.1,23.2,1001.0,834.44,629.49
2018,6,28,11,45,930.5,112.0,4.15,23.35,1007.0,843.41,635.25
2018,6,28,12,0,932.0,112.0,4.2,23.5,1013.0,848.91,638.73
2018,6,28,12,15,933.5,110.5,4.3,23.6,1012.5,849.72,639.41
2018,6,28,12,30,935.0,109.0,4.4,23.7,1012.0,847.05,637.79
2018,6,28,12,45,936.0,106.5,4.45,23.75,1004.0,839.64,632.89
2018,6,28,13,0,937.0,104.0,4.5,23.8,996.0,828.67,625.76
2018,6,28,13,15,933.5,103.5,4.55,23.75,980.0,812.35,615.22
2018,6,28,13,30,930.0,103.0,4.6,23.7,964.0,792.64,602.33
2018,6,28,13,45,925.0,102.5,4.65,23.65,941.5,768.54,585.67
2018,6,28,14,0,920.0,102.0,4.7,23.6,919.0,741.31,566.17
2018,6,28,14,15,914.5,101.0,4.75,23.35,890.5,710.33,544.03
2018,6,28,14,30,909.0,100.0,4.8,23.1,862.0,676.54,519.33
2018,6,28,14,45,901.0,98.5,4.85,22.9,827.5,638.17,490.54
2018,6,28,15,0,893.0,97.0,4.9,22.7,793.0,597.53,459.3
2018,6,28,15,15,882.0,95.0,4.9,22.7,753.0,552.83,423.7
2018,6,28,15,30,871.0,93.0,4.9,22.7,713.0,506.54,385.98
2018,6,28,15,45,857.0,91.5,4.95,21.9,669.0,458.02,346.75
2018,6,28,16,0,843.0,90.0,5.0,21.1,625.0,408.66,305.56
2018,6,28,16,15,825.0,87.0,5.05,20.55,577.5,354.46,259.25
2018,6,28,16,30,807.0,84.0,5.1,20.0,530.0,301.44,213.08
2018,6,28,16,45,783.0,81.5,5.1,19.45,480.5,247.93,166.72
2018,6,28,17,0,759.0,79.0,5.1,18.9,431.0,195.8,123.03
2018,6,28,17,15,726.5,75.5,5.1,18.2,380.5,143.56,83.82
2018,6,28,17,30,694.0,72.0,5.1,17.5,330.0,94.26,55.41
2018,6,28,17,45,648.5,66.5,5.1,16.8,279.5,54.0,42.24
2018,6,28,18,0,603.0,61.0,5.1,16.1,229.0,49.73,38.59
2018,6,28,18,15,536.5,55.5,4.95,15.55,182.5,45.27,34.57
2018,6,28,18,30,470.0,50.0,4.8,15.0,136.0,40.91,30.45
2018,6,28,18,45,368.5,41.0,4.7,14.45,96.0,33.58,23.48
2018,6,28,19,0,267.0,32.0,4.6,13.9,56.0,26.35,15.31
2018,6,28,19,15,153.5,20.0,4.55,13.65,32.0,15.22,0.0
2018,6,28,19,30,40.0,8.0,4.5,13.4,8.0,6.29,0.0
2018,6,28,19,45,20.0,4.0,4.4,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,4,45,51.0,6.0,2.2,11.7,7.5,0.0,0.0
2018,6,29,5,0,102.0,12.0,2.4,12.0,15.0,9.44,0.0
2018,6,29,5,15,234.0,23.0,2.5,12.6,45.5,18.91,5.18
2018,6,29,5,30,366.0,34.0,2.6,13.2,76.0,28.09,18.32
2018,6,29,5,45,454.5,41.5,2.7,13.8,118.5,34.23,24.5
2018,6,29,6,0,543.0,49.0,2.8,14.4,161.0,40.49,30.38
2018,6,29,6,15,600.5,53.5,2.75,15.15,209.0,44.24,33.83
2018,6,29,6,30,658.0,58.0,2.7,15.9,257.0,52.04,40.7
2018,6,29,6,45,698.0,62.0,2.65,16.65,307.5,65.29,42.63
2018,6,29,7,0,738.0,66.0,2.6,17.4,358.0,115.2,64.09
2018,6,29,7,15,767.5,69.5,2.55,18.4,409.5,167.11,99.34
2018,6,29,7,30,797.0,73.0,2.5,19.4,461.0,221.44,142.47
2018,6,29,7,45,819.5,75.0,2.5,20.35,510.5,277.76,189.92
2018,6,29,8,0,842.0,77.0,2.5,21.3,560.0,331.61,235.8
2018,6,29,8,15,858.5,79.5,2.6,22.15,607.5,384.39,280.57
2018,6,29,8,30,875.0,82.0,2.7,23.0,655.0,436.96,324.07
2018,6,29,8,45,887.5,83.5,2.75,23.8,698.5,486.38,363.91
2018,6,29,9,0,900.0,85.0,2.8,24.6,742.0,534.66,401.59
2018,6,29,9,15,907.0,88.0,2.9,25.3,780.0,579.85,436.07
2018,6,29,9,30,914.0,91.0,3.0,26.0,818.0,622.96,468.0
2018,6,29,9,45,918.5,94.5,3.1,26.7,851.0,662.66,496.57
2018,6,29,10,0,923.0,98.0,3.2,27.4,884.0,699.69,522.51
2018,6,29,10,15,929.0,98.5,3.3,27.9,911.5,732.37,545.29
2018,6,29,10,30,935.0,99.0,3.4,28.4,939.0,762.14,565.64
2018,6,29,10,45,938.5,100.0,3.45,28.9,959.5,787.45,582.31
2018,6,29,11,0,942.0,101.0,3.5,29.4,980.0,809.45,595.66
2018,6,29,11,15,944.0,102.0,3.65,29.7,993.5,826.91,606.88
2018,6,29,11,30,946.0,103.0,3.8,30.0,1007.0,840.86,615.81
2018,6,29,11,45,946.5,103.0,3.9,30.3,1013.0,849.25,620.85
2018,6,29,12,0,947.0,103.0,4.0,30.6,1019.0,854.1,623.63
2018,6,29,12,15,945.5,104.0,4.1,30.65,1017.5,854.63,624.25
2018,6,29,12,30,944.0,105.0,4.2,30.7,1016.0,851.63,622.61
2018,6,29,12,45,940.5,106.5,4.35,30.8,1007.5,843.95,617.99
2018,6,29,13,0,937.0,108.0,4.5,30.9,999.0,832.78,611.09
2018,6,29,13,15,934.5,107.0,4.55,30.8,983.5,816.86,601.14
2018,6,29,13,30,932.0,106.0,4.6,30.7,968.0,797.52,588.84
2018,6,29,13,45,928.0,104.5,4.7,30.6,945.5,773.3,572.98
2018,6,29,14,0,924.0,103.0,4.8,30.5,923.0,745.88,554.29
2018,6,29,14,15,918.0,101.5,4.85,30.25,894.0,714.05,532.2
2018,6,29,14,30,912.0,100.0,4.9,30.0,865.0,679.43,507.62
2018,6,29,14,45,904.5,98.0,4.95,29.8,830.0,640.85,479.49
2018,6,29,15,0,897.0,96.0,5.0,29.6,795.0,599.94,448.94
2018,6,29,15,15,886.5,94.0,5.0,29.6,755.0,555.35,414.37
2018,6,29,15,30,876.0,92.0,5.0,29.6,715.0,509.11,377.69
2018,6,29,15,45,863.0,89.5,5.0,28.85,671.0,459.96,338.92
2018,6,29,16,0,850.0,87.0,5.0,28.1,627.0,409.89,298.2
2018,6,29,16,15,834.0,84.0,4.95,27.55,580.0,357.73,254.54
2018,6,29,16,30,818.0,81.0,4.9,27.0,533.0,303.02,208.19
2018,6,29,16,45,795.5,78.0,4.85,26.45,483.5,248.85,162.45
2018,6,29,17,0,773.0,75.0,4.8,25.9,434.0,195.89,119.12
2018,6,29,17,15,742.5,71.0,4.7,25.1,383.0,142.68,80.04
2018,6,29,17,30,712.0,67.0,4.6,24.3,332.0,92.17,51.36
2018,6,29,17,45,669.5,62.5,4.5,23.5,282.0,55.63,42.47
2018,6,29,18,0,627.0,58.0,4.4,22.7,232.0,47.79,35.84
2018,6,29,18,15,564.0,52.0,4.25,21.8,185.0,42.84,31.56
2018,6,29,18,30,501.0,46.0,4.1,20.9,138.0,37.96,27.14
2018,6,29,18,45,403.5,38.0,3.9,20.0,98.0,31.31,20.98
2018,6,29,19,0,306.0,30.0,3.7,19.1,58.0,24.79,13.7
2018,6,29,19,15,180.5,19.0,3.7,18.6,33.0,15.68,0.0
2018,6,29,19,30,55.0,8.0,3.7,18.1,8.0,6.29,0.0
2018,6,29,19,45,27.5,4.0,3.7,17.6,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,45,65.5,6.0,1.3,15.2,7.5,0.0,0.0
2018,6,30,5,0,131.0,12.0,1.3,15.5,15.0,9.44,0.0
2018,6,30,5,15,274.5,21.5,1.4,16.2,46.5,17.77,3.93
2018,6,30,5,30,418.0,31.0,1.5,16.9,78.0,25.86,16.11
2018,6,30,5,45,502.5,37.5,1.65,17.65,121.5,31.37,21.6
2018,6,30,6,0,587.0,44.0,1.8,18.4,165.0,40.11,29.53
2018,6,30,6,15,642.0,49.0,1.8,19.15,214.0,44.71,33.68
2018,6,30,6,30,697.0,54.0,1.8,19.9,263.0,49.36,37.69
2018,6,30,6,45,734.0,57.5,1.75,20.65,314.0,62.46,39.42
2018,6,30,7,0,771.0,61.0,1.7,21.4,365.0,113.77,60.73
2018,6,30,7,15,798.0,63.5,1.7,22.35,416.0,166.36,95.73
2018,6,30,7,30,825.0,66.0,1.7,23.3,467.0,224.6,141.31
2018,6,30,7,45,845.0,69.0,1.7,24.2,517.0,279.14,186.63
2018,6,30,8,0,865.0,72.0,1.7,25.1,567.0,334.37,232.81
2018,6,30,8,15,880.0,74.0,1.8,25.95,614.0,387.36,276.92
2018,6,30,8,30,895.0,76.0,1.9,26.8,661.0,439.97,319.57
2018,6,30,8,45,906.0,77.5,2.0,27.6,704.0,489.65,358.87
2018,6,30,9,0,917.0,79.0,2.1,28.4,747.0,538.03,395.92
2018,6,30,9,15,924.5,81.0,2.2,29.15,785.5,583.4,429.68
2018,6,30,9,30,932.0,83.0,2.3,29.9,824.0,626.69,460.92
2018,6,30,9,45,938.0,85.0,2.35,30.65,857.5,666.76,488.77
2018,6,30,10,0,944.0,87.0,2.4,31.4,891.0,704.23,514.03
2018,6,30,10,15,949.0,88.5,2.5,31.95,918.5,737.79,536.7
2018,6,30,10,30,954.0,90.0,2.6,32.5,946.0,768.34,556.89
2018,6,30,10,45,957.5,90.5,2.7,33.0,966.5,793.74,573.12
2018,6,30,11,0,961.0,91.0,2.8,33.5,987.0,815.79,586.38
2018,6,30,11,15,962.5,91.5,2.9,33.75,1000.0,832.84,596.98
2018,6,30,11,30,964.0,92.0,3.0,34.0,1013.0,846.3,605.31
2018,6,30,11,45,964.5,92.5,3.05,34.25,1019.5,855.36,610.57
2018,6,30,12,0,965.0,93.0,3.1,34.5,1026.0,860.78,613.57
2018,6,30,12,15,962.0,94.5,3.2,34.55,1024.0,860.62,613.86
2018,6,30,12,30,959.0,96.0,3.3,34.6,1022.0,856.85,611.91
2018,6,30,12,45,953.0,99.5,3.4,34.7,1013.0,848.82,607.13
2018,6,30,13,0,947.0,103.0,3.5,34.8,1004.0,837.29,600.15
2018,6,30,13,15,944.0,102.0,3.55,34.75,988.0,820.86,590.12
2018,6,30,13,30,941.0,101.0,3.6,34.7,972.0,800.98,577.84
2018,6,30,13,45,936.5,100.5,3.65,34.65,949.5,777.06,562.41
2018,6,30,14,0,932.0,100.0,3.7,34.6,927.0,749.94,544.09
2018,6,30,14,15,925.5,99.0,3.7,34.45,898.0,717.99,522.17
2018,6,30,14,30,919.0,98.0,3.7,34.3,869.0,683.24,497.88
2018,6,30,14,45,911.0,96.5,3.75,34.15,834.0,644.55,470.45
2018,6,30,15,0,903.0,95.0,3.8,34.0,799.0,603.55,440.67
2018,6,30,15,15,892.5,93.0,3.8,34.0,759.0,558.72,406.98
2018,6,30,15,30,882.0,91.0,3.8,34.0,719.0,512.22,371.18
2018,6,30,15,45,867.0,89.5,3.9,33.3,674.0,462.75,333.38
2018,6,30,16,0,852.0,88.0,4.0,32.6,629.0,412.53,293.71
2018,6,30,16,15,831.0,86.5,4.1,31.9,580.5,358.08,249.84
2018,6,30,16,30,810.0,85.0,4.2,31.2,532.0,305.12,206.21
2018,6,30,16,45,783.5,82.5,4.35,30.5,481.5,250.79,161.63
2018,6,30,17,0,757.0,80.0,4.5,29.8,431.0,198.12,119.6
2018,6,30,17,15,720.0,76.5,4.6,28.65,379.0,145.37,81.8
2018,6,30,17,30,683.0,73.0,4.7,27.5,327.0,91.73,50.73
2018,6,30,17,45,631.0,68.5,4.8,26.4,276.0,55.2,41.57
2018,6,30,18,0,579.0,64.0,4.9,25.3,225.0,51.69,38.78
2018,6,30,18,15,508.5,57.5,4.85,24.15,178.0,46.54,34.4
2018,6,30,18,30,438.0,51.0,4.8,23.0,131.0,41.46,29.87
2018,6,30,18,45,338.0,40.5,4.75,21.85,91.5,32.99,22.2
2018,6,30,19,0,238.0,30.0,4.7,20.7,52.0,24.53,13.37
2018,6,30,19,15,138.5,18.0,4.6,20.1,29.0,13.73,0.0
2018,6,30,19,30,39.0,6.0,4.5,19.5,6.0,4.72,0.0
2018,6,30,19,45,19.5,3.0,4.45,18.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.35,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.8,14.15,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.8,14.3,12.0,8.65,0.0
2018,7,1,5,15,161.5,23.5,3.9,14.85,38.5,17.88,3.48
2018,7,1,5,30,259.0,36.0,4.0,15.4,65.0,27.46,17.49
2018,7,1,5,45,338.5,47.5,4.1,15.9,105.0,38.37,27.82
2018,7,1,6,0,418.0,59.0,4.2,16.4,145.0,47.33,36.09
2018,7,1,6,15,477.5,67.5,4.2,16.95,191.0,53.63,41.82
2018,7,1,6,30,537.0,76.0,4.2,17.5,237.0,59.86,47.3
2018,7,1,6,45,581.0,83.0,4.25,18.1,286.5,72.78,50.16
2018,7,1,7,0,625.0,90.0,4.3,18.7,336.0,119.18,71.34
2018,7,1,7,15,658.0,95.5,4.25,19.3,386.0,167.44,104.25
2018,7,1,7,30,691.0,101.0,4.2,19.9,436.0,218.69,144.79
2018,7,1,7,45,716.0,105.5,4.15,20.5,485.0,269.81,187.88
2018,7,1,8,0,741.0,110.0,4.1,21.1,534.0,322.44,232.74
2018,7,1,8,15,761.0,113.5,4.1,21.65,580.5,376.03,278.11
2018,7,1,8,30,781.0,117.0,4.1,22.2,627.0,427.15,320.67
2018,7,1,8,45,797.0,120.0,4.1,22.8,671.0,476.12,360.49
2018,7,1,9,0,813.0,123.0,4.1,23.4,715.0,524.51,398.7
2018,7,1,9,15,830.5,123.5,4.15,23.9,756.0,570.74,434.5
2018,7,1,9,30,848.0,124.0,4.2,24.4,797.0,611.85,465.72
2018,7,1,9,45,864.5,121.5,4.2,24.9,832.5,651.84,495.23
2018,7,1,10,0,881.0,119.0,4.2,25.4,868.0,690.11,522.78
2018,7,1,10,15,886.5,121.0,4.3,25.75,895.5,722.5,546.04
2018,7,1,10,30,892.0,123.0,4.4,26.1,923.0,752.09,566.92
2018,7,1,10,45,895.5,124.5,4.45,26.45,943.5,776.83,583.92
2018,7,1,11,0,899.0,126.0,4.5,26.8,964.0,798.41,598.41
2018,7,1,11,15,901.0,127.5,4.65,26.95,978.0,815.58,610.21
2018,7,1,11,30,903.0,129.0,4.8,27.1,992.0,829.4,619.83
2018,7,1,11,45,903.0,130.0,4.9,27.3,998.0,837.87,625.44
2018,7,1,12,0,903.0,131.0,5.0,27.5,1004.0,842.95,628.82
2018,7,1,12,15,898.5,134.0,5.1,27.5,1002.0,842.63,629.1
2018,7,1,12,30,894.0,137.0,5.2,27.5,1000.0,838.98,627.18
2018,7,1,12,45,886.5,140.5,5.25,27.45,990.0,830.05,621.55
2018,7,1,13,0,879.0,144.0,5.3,27.4,980.0,817.91,613.79
2018,7,1,13,15,874.5,143.5,5.4,27.2,964.0,801.87,603.84
2018,7,1,13,30,870.0,143.0,5.5,27.0,948.0,782.68,591.06
2018,7,1,13,45,863.5,142.5,5.55,26.75,925.5,758.94,574.74
2018,7,1,14,0,857.0,142.0,5.6,26.5,903.0,732.32,556.06
2018,7,1,14,15,850.0,140.0,5.6,26.2,874.0,701.44,533.93
2018,7,1,14,30,843.0,138.0,5.6,25.9,845.0,674.4,513.97
2018,7,1,14,45,833.5,135.0,5.6,25.55,810.0,635.21,484.92
2018,7,1,15,0,824.0,132.0,5.6,25.2,775.0,594.03,453.74
2018,7,1,15,15,811.0,130.0,5.6,25.2,735.5,550.07,419.07
2018,7,1,15,30,798.0,128.0,5.6,25.2,696.0,504.85,382.64
2018,7,1,15,45,782.5,124.5,5.5,24.45,652.0,456.3,343.73
2018,7,1,16,0,767.0,121.0,5.4,23.7,608.0,407.27,303.36
2018,7,1,16,15,746.5,116.5,5.3,23.15,560.5,352.94,257.83
2018,7,1,16,30,726.0,112.0,5.2,22.6,513.0,301.26,213.69
2018,7,1,16,45,698.5,107.5,5.15,22.05,463.5,248.83,169.26
2018,7,1,17,0,671.0,103.0,5.1,21.5,414.0,198.32,127.67
2018,7,1,17,15,633.5,97.0,5.05,20.85,363.5,147.69,89.88
2018,7,1,17,30,596.0,91.0,5.0,20.2,313.0,100.72,61.84
2018,7,1,17,45,546.5,83.5,4.9,19.55,263.5,65.03,51.38
2018,7,1,18,0,497.0,76.0,4.8,18.9,214.0,59.84,46.98
2018,7,1,18,15,429.5,66.5,4.65,18.25,168.5,52.82,40.78
2018,7,1,18,30,362.0,57.0,4.5,17.6,123.0,43.17,32.07
2018,7,1,18,45,272.5,44.0,4.4,16.95,85.5,33.31,22.98
2018,7,1,19,0,183.0,31.0,4.3,16.3,48.0,23.46,12.83
2018,7,1,19,15,104.5,18.0,4.25,15.95,26.5,13.66,0.0
2018,7,1,19,30,26.0,5.0,4.2,15.6,5.0,3.93,0.0
2018,7,1,19,45,13.0,2.5,4.2,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
