Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,15,790.5,116.0,5.1,28.3,696.5,555.97,420.32
2018,7,21,15,30,778.0,114.0,5.1,28.3,658.0,511.25,385.22
2018,7,21,15,45,764.0,110.0,5.15,27.55,615.5,463.05,347.81
2018,7,21,16,0,750.0,106.0,5.2,26.8,573.0,414.24,308.7
2018,7,21,16,15,732.5,101.5,5.2,26.25,527.5,363.37,266.62
2018,7,21,16,30,715.0,97.0,5.2,25.7,482.0,312.79,223.82
2018,7,21,16,45,691.0,92.5,5.15,25.15,434.5,258.11,177.57
2018,7,21,17,0,667.0,88.0,5.1,24.6,387.0,207.52,135.04
2018,7,21,17,15,632.5,83.0,5.0,23.85,338.5,156.82,95.2
2018,7,21,17,30,598.0,78.0,4.9,23.1,290.0,109.4,63.05
2018,7,21,17,45,550.5,71.5,4.8,22.35,242.5,64.06,42.52
2018,7,21,18,0,503.0,65.0,4.7,21.6,195.0,51.83,39.48
2018,7,21,18,15,432.5,56.5,4.55,20.95,151.0,45.33,33.72
2018,7,21,18,30,362.0,48.0,4.4,20.3,107.0,38.83,27.74
2018,7,21,18,45,270.5,36.5,4.25,19.6,72.0,27.89,17.64
2018,7,21,19,0,179.0,25.0,4.1,18.9,37.0,19.03,5.13
2018,7,21,19,15,94.5,13.5,4.05,18.5,19.5,10.62,0.0
2018,7,21,19,30,10.0,2.0,4.0,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.9,17.7,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.7,15.4,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,7,22,5,15,109.5,14.0,2.75,15.95,21.5,11.02,0.0
2018,7,22,5,30,206.0,26.0,2.8,16.4,41.0,19.86,7.01
2018,7,22,5,45,304.0,36.0,2.9,16.85,77.0,29.36,19.25
2018,7,22,6,0,402.0,46.0,3.0,17.3,113.0,37.41,26.95
2018,7,22,6,15,468.5,53.5,2.95,17.8,157.5,43.24,32.4
2018,7,22,6,30,535.0,61.0,2.9,18.3,202.0,49.09,37.66
2018,7,22,6,45,543.5,73.0,2.9,18.8,242.5,69.14,44.87
2018,7,22,7,0,552.0,85.0,2.9,19.3,283.0,115.04,69.47
2018,7,22,7,15,571.0,95.0,2.95,19.9,327.5,161.64,103.09
2018,7,22,7,30,590.0,105.0,3.0,20.5,372.0,209.91,142.26
2018,7,22,7,45,645.0,103.5,3.05,21.1,427.0,259.89,183.23
2018,7,22,8,0,700.0,102.0,3.1,21.7,482.0,314.69,228.72
2018,7,22,8,15,742.0,98.5,3.15,22.3,534.0,369.39,274.24
2018,7,22,8,30,784.0,95.0,3.2,22.9,586.0,424.16,319.05
2018,7,22,8,45,799.0,98.0,3.25,23.45,629.5,474.09,359.45
2018,7,22,9,0,814.0,101.0,3.3,24.0,673.0,521.57,396.85
2018,7,22,9,15,823.5,104.0,3.35,24.5,711.0,565.99,430.99
2018,7,22,9,30,833.0,107.0,3.4,25.0,749.0,608.77,462.94
2018,7,22,9,45,839.0,110.5,3.5,25.45,782.0,647.84,491.62
2018,7,22,10,0,845.0,114.0,3.6,25.9,815.0,684.57,517.98
2018,7,22,10,15,851.5,115.5,3.65,26.25,842.5,717.46,541.16
2018,7,22,10,30,858.0,117.0,3.7,26.6,870.0,747.7,562.07
2018,7,22,10,45,862.5,118.0,3.75,26.95,891.0,773.18,578.96
2018,7,22,11,0,867.0,119.0,3.8,27.3,912.0,795.64,593.18
2018,7,22,11,15,870.0,120.0,3.9,27.5,926.5,813.77,605.0
2018,7,22,11,30,873.0,121.0,4.0,27.7,941.0,828.65,614.66
2018,7,22,11,45,875.0,121.0,4.1,27.9,948.5,838.56,621.02
2018,7,22,12,0,877.0,121.0,4.2,28.1,956.0,845.12,625.21
2018,7,22,12,15,879.0,120.0,4.25,28.2,956.5,847.5,626.7
2018,7,22,12,30,881.0,119.0,4.3,28.3,957.0,846.49,626.01
2018,7,22,12,45,882.5,116.5,4.4,28.45,950.0,840.38,622.05
2018,7,22,13,0,884.0,114.0,4.5,28.6,943.0,830.84,615.83
2018,7,22,13,15,881.0,113.5,4.6,28.55,928.5,815.92,606.56
2018,7,22,13,30,878.0,113.0,4.7,28.5,914.0,797.72,595.23
2018,7,22,13,45,873.5,111.0,4.75,28.45,892.0,773.87,579.69
2018,7,22,14,0,869.0,109.0,4.8,28.4,870.0,746.96,561.58
2018,7,22,14,15,862.5,107.5,4.9,28.15,842.0,716.14,540.45
2018,7,22,14,30,856.0,106.0,5.0,27.9,814.0,682.65,516.93
2018,7,22,14,45,847.5,104.5,5.05,27.65,780.5,645.39,489.92
2018,7,22,15,0,839.0,103.0,5.1,27.4,747.0,605.98,460.65
2018,7,22,15,15,827.5,100.5,5.1,27.4,707.5,562.07,426.75
2018,7,22,15,30,816.0,98.0,5.1,27.4,668.0,516.69,390.93
2018,7,22,15,45,801.5,95.5,5.15,26.5,625.0,469.48,354.16
2018,7,22,16,0,787.0,93.0,5.2,25.6,582.0,419.98,314.38
2018,7,22,16,15,768.0,90.0,5.2,25.1,535.5,367.98,270.98
2018,7,22,16,30,749.0,87.0,5.2,24.6,489.0,316.34,226.91
2018,7,22,16,45,724.0,83.0,5.15,24.05,440.5,262.91,181.19
2018,7,22,17,0,699.0,79.0,5.1,23.5,392.0,211.08,137.29
2018,7,22,17,15,665.5,75.0,5.05,22.9,343.0,156.39,93.79
2018,7,22,17,30,632.0,71.0,5.0,22.3,294.0,107.93,60.62
2018,7,22,17,45,585.5,65.0,4.9,21.75,246.0,60.97,39.19
2018,7,22,18,0,539.0,59.0,4.8,21.2,198.0,47.69,35.94
2018,7,22,18,15,471.5,51.5,4.7,20.6,153.5,41.78,30.68
2018,7,22,18,30,404.0,44.0,4.6,20.0,109.0,35.89,25.23
2018,7,22,18,45,305.0,34.0,4.5,19.4,73.5,27.79,17.51
2018,7,22,19,0,206.0,24.0,4.4,18.8,38.0,19.72,4.69
2018,7,22,19,15,109.0,13.0,4.35,18.45,20.0,10.23,0.0
2018,7,22,19,30,12.0,2.0,4.3,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.25,17.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.9,14.25,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.0,3.0,14.75,22.0,10.23,0.0
2018,7,23,5,30,254.0,24.0,3.1,15.2,42.0,19.8,6.32
2018,7,23,5,45,355.0,33.0,3.15,15.65,79.5,27.16,17.43
2018,7,23,6,0,456.0,42.0,3.2,16.1,117.0,34.6,24.62
2018,7,23,6,15,522.5,48.5,3.25,16.75,163.0,39.87,29.57
2018,7,23,6,30,589.0,55.0,3.3,17.4,209.0,45.2,34.37
2018,7,23,6,45,634.0,59.5,3.3,18.0,258.0,62.71,37.91
2018,7,23,7,0,679.0,64.0,3.3,18.6,307.0,114.93,64.6
2018,7,23,7,15,711.5,67.5,3.3,19.3,357.0,165.32,100.27
2018,7,23,7,30,744.0,71.0,3.3,20.0,407.0,218.63,143.55
2018,7,23,7,45,768.0,74.5,3.3,20.7,456.5,272.33,189.57
2018,7,23,8,0,792.0,78.0,3.3,21.4,506.0,327.41,236.93
2018,7,23,8,15,810.0,80.5,3.35,22.2,553.0,381.41,282.79
2018,7,23,8,30,828.0,83.0,3.4,23.0,600.0,433.89,326.28
2018,7,23,8,45,842.5,84.5,3.45,23.75,643.5,483.64,366.5
2018,7,23,9,0,857.0,86.0,3.5,24.5,687.0,532.58,404.8
2018,7,23,9,15,869.0,87.5,3.55,25.15,727.0,579.03,440.22
2018,7,23,9,30,881.0,89.0,3.6,25.8,767.0,623.93,473.45
2018,7,23,9,45,891.0,89.5,3.65,26.45,801.5,664.86,502.91
2018,7,23,10,0,901.0,90.0,3.7,27.1,836.0,703.61,530.06
2018,7,23,10,15,906.5,91.5,3.75,27.55,864.0,737.64,553.66
2018,7,23,10,30,912.0,93.0,3.8,28.0,892.0,768.8,574.43
2018,7,23,10,45,916.0,94.0,3.8,28.5,913.5,795.33,590.73
2018,7,23,11,0,920.0,95.0,3.8,29.0,935.0,818.64,604.74
2018,7,23,11,15,922.0,96.0,3.9,29.25,949.5,836.99,616.43
2018,7,23,11,30,924.0,97.0,4.0,29.5,964.0,851.87,625.84
2018,7,23,11,45,924.0,99.0,4.05,29.75,971.5,862.43,632.2
2018,7,23,12,0,924.0,101.0,4.1,30.0,979.0,869.41,636.25
2018,7,23,12,15,921.5,103.0,4.25,30.0,978.5,870.7,637.7
2018,7,23,12,30,919.0,105.0,4.4,30.0,978.0,868.41,636.85
2018,7,23,12,45,913.5,107.5,4.5,29.95,969.5,860.53,632.25
2018,7,23,13,0,908.0,110.0,4.6,29.9,961.0,849.2,625.36
2018,7,23,13,15,906.5,109.0,4.7,29.7,947.0,834.7,617.04
2018,7,23,13,30,905.0,108.0,4.8,29.5,933.0,816.75,606.36
2018,7,23,13,45,901.5,106.0,4.95,29.3,911.0,793.03,591.91
2018,7,23,14,0,898.0,104.0,5.1,29.1,889.0,766.1,575.01
2018,7,23,14,15,892.0,103.0,5.15,28.85,861.0,735.18,553.65
2018,7,23,14,30,886.0,102.0,5.2,28.6,833.0,701.47,529.84
2018,7,23,14,45,879.0,99.5,5.25,28.35,799.0,663.18,502.21
2018,7,23,15,0,872.0,97.0,5.3,28.1,765.0,622.54,472.16
2018,7,23,15,15,860.5,95.0,5.3,28.1,725.0,577.63,437.58
2018,7,23,15,30,849.0,93.0,5.3,28.1,685.0,531.17,400.99
2018,7,23,15,45,835.0,91.0,5.2,27.3,641.5,482.21,362.57
2018,7,23,16,0,821.0,89.0,5.1,26.5,598.0,432.41,322.3
2018,7,23,16,15,799.5,86.5,5.0,25.9,549.5,378.06,277.25
2018,7,23,16,30,778.0,84.0,4.9,25.3,501.0,324.32,231.7
2018,7,23,16,45,753.5,80.5,4.85,24.65,451.5,269.78,185.19
2018,7,23,17,0,729.0,77.0,4.8,24.0,402.0,216.72,140.33
2018,7,23,17,15,696.5,72.5,4.65,23.35,352.0,163.43,97.91
2018,7,23,17,30,664.0,68.0,4.5,22.7,302.0,109.41,60.33
2018,7,23,17,45,616.5,63.0,4.4,22.0,252.5,61.19,38.45
2018,7,23,18,0,569.0,58.0,4.3,21.3,203.0,47.28,35.57
2018,7,23,18,15,488.0,51.0,4.2,20.65,156.0,41.56,30.47
2018,7,23,18,30,407.0,44.0,4.1,20.0,109.0,35.94,25.25
2018,7,23,18,45,295.0,33.5,4.0,19.35,72.0,27.36,17.08
2018,7,23,19,0,183.0,23.0,3.9,18.7,35.0,17.57,2.66
2018,7,23,19,15,98.5,12.5,3.9,18.35,18.5,9.83,0.0
2018,7,23,19,30,14.0,2.0,3.9,18.0,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.85,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,3.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,123.0,13.0,3.25,15.5,21.0,10.23,0.0
2018,7,24,5,30,231.0,24.0,3.3,15.9,40.0,19.77,5.41
2018,7,24,5,45,333.0,34.0,3.35,16.25,77.5,27.91,17.94
2018,7,24,6,0,435.0,44.0,3.4,16.6,115.0,36.09,25.83
2018,7,24,6,15,503.5,51.0,3.4,17.2,160.5,41.66,31.06
2018,7,24,6,30,572.0,58.0,3.4,17.8,206.0,47.28,36.13
2018,7,24,6,45,619.5,63.0,3.45,18.35,255.5,65.62,40.09
2018,7,24,7,0,667.0,68.0,3.5,18.9,305.0,114.31,64.31
2018,7,24,7,15,701.0,71.5,3.45,19.5,355.0,168.04,102.9
2018,7,24,7,30,735.0,75.0,3.4,20.1,405.0,221.22,146.08
2018,7,24,7,45,761.0,78.0,3.4,20.7,455.0,274.67,191.87
2018,7,24,8,0,787.0,81.0,3.4,21.3,505.0,329.73,239.22
2018,7,24,8,15,806.5,83.5,3.4,22.0,552.5,383.2,284.7
2018,7,24,8,30,826.0,86.0,3.4,22.7,600.0,437.07,329.28
2018,7,24,8,45,841.5,87.0,3.45,23.45,644.0,486.88,369.52
2018,7,24,9,0,857.0,88.0,3.5,24.2,688.0,535.96,407.92
2018,7,24,9,15,864.5,92.0,3.6,24.75,727.0,582.15,443.39
2018,7,24,9,30,872.0,96.0,3.7,25.3,766.0,626.42,476.44
2018,7,24,9,45,876.5,99.5,3.75,25.9,799.0,666.17,505.12
2018,7,24,10,0,881.0,103.0,3.8,26.5,832.0,703.37,531.24
2018,7,24,10,15,888.5,104.0,3.9,26.95,860.5,737.8,555.38
2018,7,24,10,30,896.0,105.0,4.0,27.4,889.0,769.54,577.11
2018,7,24,10,45,902.0,105.5,4.1,27.8,911.5,796.8,594.62
2018,7,24,11,0,908.0,106.0,4.2,28.2,934.0,820.98,609.97
2018,7,24,11,15,911.5,106.0,4.25,28.45,948.5,839.47,621.6
2018,7,24,11,30,915.0,106.0,4.3,28.7,963.0,854.57,630.99
2018,7,24,11,45,917.5,106.0,4.35,28.95,971.0,865.37,637.54
2018,7,24,12,0,920.0,106.0,4.4,29.2,979.0,872.66,641.82
2018,7,24,12,15,919.0,107.0,4.5,29.2,979.0,874.33,643.27
2018,7,24,12,30,918.0,108.0,4.6,29.2,979.0,872.43,642.43
2018,7,24,12,45,915.0,108.5,4.7,29.2,971.0,864.89,638.13
2018,7,24,13,0,912.0,109.0,4.8,29.2,963.0,853.84,631.54
2018,7,24,13,15,909.5,108.5,4.85,29.05,948.5,838.88,622.42
2018,7,24,13,30,907.0,108.0,4.9,28.9,934.0,820.5,610.99
2018,7,24,13,45,903.5,106.5,5.0,28.8,912.5,797.13,596.23
2018,7,24,14,0,900.0,105.0,5.1,28.7,891.0,770.55,579.15
2018,7,24,14,15,894.5,103.0,5.1,28.45,862.5,739.0,557.16
2018,7,24,14,30,889.0,101.0,5.1,28.2,834.0,704.62,532.73
2018,7,24,14,45,881.5,99.5,5.15,27.95,800.0,666.72,505.39
2018,7,24,15,0,874.0,98.0,5.2,27.7,766.0,626.49,475.64
2018,7,24,15,15,862.5,96.0,5.2,27.7,726.0,581.42,440.97
2018,7,24,15,30,851.0,94.0,5.2,27.7,686.0,534.79,404.27
2018,7,24,15,45,838.0,91.0,5.2,26.75,642.0,485.26,365.84
2018,7,24,16,0,825.0,88.0,5.2,25.8,598.0,434.81,325.34
2018,7,24,16,15,808.5,85.0,5.15,25.25,551.5,381.6,280.9
2018,7,24,16,30,792.0,82.0,5.1,24.7,505.0,328.46,235.47
2018,7,24,16,45,769.0,78.5,5.1,24.15,455.5,273.46,188.25
2018,7,24,17,0,746.0,75.0,5.1,23.6,406.0,219.75,142.5
2018,7,24,17,15,714.0,70.0,4.95,23.0,355.0,165.05,98.65
2018,7,24,17,30,682.0,65.0,4.8,22.4,304.0,113.28,62.74
2018,7,24,17,45,637.0,60.0,4.7,21.75,254.5,60.44,37.06
2018,7,24,18,0,592.0,55.0,4.6,21.1,205.0,45.28,33.85
2018,7,24,18,15,524.5,48.0,4.5,20.55,159.0,39.56,28.74
2018,7,24,18,30,457.0,41.0,4.4,20.0,113.0,33.87,23.45
2018,7,24,18,45,351.0,32.0,4.25,19.45,75.5,26.4,16.2
2018,7,24,19,0,245.0,23.0,4.1,18.9,38.0,19.04,2.14
2018,7,24,19,15,130.0,13.0,4.1,18.6,20.0,10.23,0.0
2018,7,24,19,30,15.0,3.0,4.1,18.3,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.1,18.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.95,14.45,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.0,14.6,2.0,0.0,0.0
2018,7,25,5,15,161.0,12.5,3.0,15.05,22.0,9.83,0.0
2018,7,25,5,30,299.0,22.0,3.0,15.5,42.0,18.28,3.64
2018,7,25,5,45,404.5,29.5,3.05,16.0,80.5,24.56,15.06
2018,7,25,6,0,510.0,37.0,3.1,16.5,119.0,33.67,23.72
2018,7,25,6,15,575.0,42.5,3.05,17.2,166.0,38.73,28.48
2018,7,25,6,30,640.0,48.0,3.0,17.9,213.0,43.87,33.12
2018,7,25,6,45,682.5,52.5,2.95,18.65,263.0,64.21,37.4
2018,7,25,7,0,725.0,57.0,2.9,19.4,313.0,115.42,62.66
2018,7,25,7,15,755.0,60.5,2.9,20.4,364.0,168.24,100.3
2018,7,25,7,30,785.0,64.0,2.9,21.4,415.0,223.66,145.29
2018,7,25,7,45,806.5,66.5,2.85,22.35,464.5,280.57,193.71
2018,7,25,8,0,828.0,69.0,2.8,23.3,514.0,335.58,240.63
2018,7,25,8,15,844.5,72.0,2.85,24.15,562.0,389.84,286.36
2018,7,25,8,30,861.0,75.0,2.9,25.0,610.0,444.0,330.66
2018,7,25,8,45,873.5,78.0,2.95,25.85,654.5,495.87,371.82
2018,7,25,9,0,886.0,81.0,3.0,26.7,699.0,546.68,410.76
2018,7,25,9,15,893.0,84.0,3.0,27.5,738.0,593.05,445.1
2018,7,25,9,30,900.0,87.0,3.0,28.3,777.0,637.39,476.81
2018,7,25,9,45,903.5,90.5,3.05,29.1,810.0,677.66,504.8
2018,7,25,10,0,907.0,94.0,3.1,29.9,843.0,715.21,530.11
2018,7,25,10,15,913.0,95.5,3.2,30.6,871.5,749.91,553.29
2018,7,25,10,30,919.0,97.0,3.3,31.3,900.0,781.73,573.56
2018,7,25,10,45,922.5,98.5,3.35,31.95,922.0,808.59,589.5
2018,7,25,11,0,926.0,100.0,3.4,32.6,944.0,832.16,603.16
2018,7,25,11,15,928.5,101.0,3.5,32.95,958.5,851.09,614.73
2018,7,25,11,30,931.0,102.0,3.6,33.3,973.0,866.51,624.04
2018,7,25,11,45,931.5,102.5,3.75,33.7,980.0,876.27,629.84
2018,7,25,12,0,932.0,103.0,3.9,34.1,987.0,882.42,633.36
2018,7,25,12,15,932.5,103.5,4.05,34.05,987.5,884.95,635.78
2018,7,25,12,30,933.0,104.0,4.2,34.0,988.0,883.85,635.91
2018,7,25,12,45,932.5,103.5,4.35,33.95,981.0,877.41,632.62
2018,7,25,13,0,932.0,103.0,4.5,33.9,974.0,867.35,627.0
2018,7,25,13,15,929.0,102.5,4.65,33.65,959.0,851.66,618.19
2018,7,25,13,30,926.0,102.0,4.8,33.4,944.0,832.49,607.26
2018,7,25,13,45,921.0,101.0,4.95,33.15,921.5,807.94,592.74
2018,7,25,14,0,916.0,100.0,5.1,32.9,899.0,780.18,575.87
2018,7,25,14,15,877.0,117.5,5.15,32.4,861.5,741.08,549.55
2018,7,25,14,30,838.0,135.0,5.2,31.9,824.0,707.83,526.38
2018,7,25,14,45,829.0,131.0,5.3,31.45,788.5,667.48,498.49
2018,7,25,15,0,820.0,127.0,5.4,31.0,753.0,625.05,468.32
2018,7,25,15,15,820.5,117.5,5.4,31.0,715.5,581.3,435.32
2018,7,25,15,30,821.0,108.0,5.4,31.0,678.0,535.09,399.62
2018,7,25,15,45,820.5,99.5,5.45,29.6,637.5,487.01,363.63
2018,7,25,16,0,820.0,91.0,5.5,28.2,597.0,436.92,324.48
2018,7,25,16,15,810.0,86.0,5.5,27.1,552.0,384.57,281.66
2018,7,25,16,30,800.0,81.0,5.5,26.0,507.0,331.58,236.99
2018,7,25,16,45,772.5,78.5,5.45,24.95,456.0,275.72,189.66
2018,7,25,17,0,745.0,76.0,5.4,23.9,405.0,221.62,144.06
2018,7,25,17,15,709.5,72.0,5.3,22.95,353.5,167.15,100.62
2018,7,25,17,30,674.0,68.0,5.2,22.0,302.0,112.33,62.17
2018,7,25,17,45,630.5,62.0,5.05,21.0,253.0,62.64,38.52
2018,7,25,18,0,587.0,56.0,4.9,20.0,204.0,45.99,34.63
2018,7,25,18,15,497.5,50.0,4.75,19.5,155.5,40.9,30.02
2018,7,25,18,30,408.0,44.0,4.6,19.0,107.0,36.01,25.37
2018,7,25,18,45,285.5,33.0,4.45,18.5,69.5,26.97,16.64
2018,7,25,19,0,163.0,22.0,4.3,18.0,32.0,16.77,0.0
2018,7,25,19,15,81.5,11.0,4.2,17.75,16.0,8.65,0.0
2018,7,25,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.95,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.2,14.6,2.0,0.0,0.0
2018,7,26,5,15,107.5,13.0,3.15,15.0,19.5,10.23,0.0
2018,7,26,5,30,204.0,24.0,3.1,15.4,37.0,19.78,3.17
2018,7,26,5,45,308.5,34.5,3.1,15.8,73.5,28.28,18.12
2018,7,26,6,0,413.0,45.0,3.1,16.2,110.0,36.81,26.45
2018,7,26,6,15,475.0,53.5,3.1,16.85,154.5,43.42,32.62
2018,7,26,6,30,537.0,62.0,3.1,17.5,199.0,49.98,38.54
2018,7,26,6,45,577.0,69.5,3.05,18.2,246.5,70.73,44.22
2018,7,26,7,0,617.0,77.0,3.0,18.9,294.0,118.46,69.33
2018,7,26,7,15,663.0,81.0,2.95,19.65,347.5,168.6,104.91
2018,7,26,7,30,709.0,85.0,2.9,20.4,401.0,223.31,148.72
2018,7,26,7,45,732.5,89.5,2.85,21.15,450.0,279.35,196.22
2018,7,26,8,0,756.0,94.0,2.8,21.9,499.0,333.66,242.37
2018,7,26,8,15,775.0,98.0,2.85,22.65,546.5,386.95,287.12
2018,7,26,8,30,794.0,102.0,2.9,23.4,594.0,440.57,330.91
2018,7,26,8,45,808.0,106.0,2.95,24.1,638.5,491.83,371.7
2018,7,26,9,0,822.0,110.0,3.0,24.8,683.0,542.35,410.62
2018,7,26,9,15,829.5,114.5,3.0,25.5,721.5,588.59,445.05
2018,7,26,9,30,837.0,119.0,3.0,26.2,760.0,633.03,477.06
2018,7,26,9,45,840.5,125.0,3.05,26.9,793.5,668.33,501.94
2018,7,26,10,0,844.0,131.0,3.1,27.6,827.0,705.68,527.49
2018,7,26,10,15,851.5,133.0,3.2,28.15,856.0,739.92,550.88
2018,7,26,10,30,859.0,135.0,3.3,28.7,885.0,771.54,572.04
2018,7,26,10,45,863.5,136.5,3.45,29.2,906.5,797.64,589.22
2018,7,26,11,0,868.0,138.0,3.6,29.7,928.0,820.69,603.63
2018,7,26,11,15,872.5,138.5,3.75,29.9,943.5,839.76,616.11
2018,7,26,11,30,877.0,139.0,3.9,30.1,959.0,855.59,626.47
2018,7,26,11,45,880.0,139.0,4.05,30.25,967.0,866.46,633.72
2018,7,26,12,0,883.0,139.0,4.2,30.4,975.0,873.97,638.82
2018,7,26,12,15,883.5,139.0,4.35,30.3,975.5,875.96,640.97
2018,7,26,12,30,884.0,139.0,4.5,30.2,976.0,874.54,640.95
2018,7,26,12,45,882.5,138.0,4.6,30.1,968.0,867.2,636.84
2018,7,26,13,0,881.0,137.0,4.7,30.0,960.0,856.45,630.7
2018,7,26,13,15,879.5,135.5,4.8,29.65,945.5,841.91,622.74
2018,7,26,13,30,878.0,134.0,4.9,29.3,931.0,824.0,612.46
2018,7,26,13,45,861.0,139.5,5.0,28.95,905.5,796.57,595.53
2018,7,26,14,0,844.0,145.0,5.1,28.6,880.0,776.44,582.23
2018,7,26,14,15,852.5,134.5,5.2,28.05,855.5,739.78,558.34
2018,7,26,14,30,861.0,124.0,5.3,27.5,831.0,709.23,537.94
2018,7,26,14,45,854.0,120.5,5.35,26.9,796.5,670.81,510.93
2018,7,26,15,0,847.0,117.0,5.4,26.3,762.0,630.08,481.45
2018,7,26,15,15,835.0,114.0,5.4,26.3,721.5,588.27,448.99
2018,7,26,15,30,823.0,111.0,5.4,26.3,681.0,540.58,411.45
2018,7,26,15,45,810.0,107.0,5.35,24.95,637.0,490.35,372.96
2018,7,26,16,0,797.0,103.0,5.3,23.6,593.0,439.3,332.38
2018,7,26,16,15,781.0,98.0,5.25,22.85,546.0,385.7,287.72
2018,7,26,16,30,765.0,93.0,5.2,22.1,499.0,332.14,241.94
2018,7,26,16,45,741.5,88.5,5.1,21.4,449.5,277.32,194.64
2018,7,26,17,0,718.0,84.0,5.0,20.7,400.0,220.77,146.29
2018,7,26,17,15,685.0,78.5,4.9,20.0,349.0,166.45,102.24
2018,7,26,17,30,652.0,73.0,4.8,19.3,298.0,115.21,65.87
2018,7,26,17,45,605.5,66.5,4.75,18.55,248.5,66.15,41.66
2018,7,26,18,0,559.0,60.0,4.7,17.8,199.0,48.75,37.38
2018,7,26,18,15,490.0,51.5,4.6,17.4,153.0,42.04,31.28
2018,7,26,18,30,421.0,43.0,4.5,17.0,107.0,35.31,24.96
2018,7,26,18,45,311.0,32.0,4.4,16.55,70.0,26.28,16.12
2018,7,26,19,0,201.0,21.0,4.3,16.1,33.0,17.27,0.0
2018,7,26,19,15,100.5,10.5,4.25,15.9,16.5,8.26,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.05,13.85,16.0,8.65,0.0
2018,7,27,5,30,162.0,22.0,4.1,14.3,32.0,16.77,0.59
2018,7,27,5,45,255.0,35.5,4.15,14.75,67.5,27.06,17.08
2018,7,27,6,0,348.0,49.0,4.2,15.2,103.0,39.71,29.04
2018,7,27,6,15,371.5,59.5,4.2,15.8,136.5,45.04,34.17
2018,7,27,6,30,395.0,70.0,4.2,16.4,170.0,52.48,40.91
2018,7,27,6,45,392.0,87.5,4.15,16.95,205.5,75.77,51.54
2018,7,27,7,0,389.0,105.0,4.1,17.5,241.0,115.57,76.22
2018,7,27,7,15,472.0,113.0,4.05,18.0,304.0,161.56,108.34
2018,7,27,7,30,555.0,121.0,4.0,18.5,367.0,220.27,153.92
2018,7,27,7,45,596.0,127.0,3.95,19.05,420.0,271.41,196.6
2018,7,27,8,0,637.0,133.0,3.9,19.6,473.0,326.18,242.52
2018,7,27,8,15,657.5,140.5,3.9,20.15,520.0,377.62,285.83
2018,7,27,8,30,678.0,148.0,3.9,20.7,567.0,429.85,328.76
2018,7,27,8,45,706.5,150.0,3.9,21.25,615.0,481.81,370.35
2018,7,27,9,0,735.0,152.0,3.9,21.8,663.0,534.6,411.46
2018,7,27,9,15,764.0,149.0,3.95,22.3,707.5,582.81,448.43
2018,7,27,9,30,793.0,146.0,4.0,22.8,752.0,631.62,484.94
2018,7,27,9,45,822.0,139.0,4.05,23.3,792.0,676.57,517.92
2018,7,27,10,0,851.0,132.0,4.1,23.8,832.0,713.4,544.61
2018,7,27,10,15,858.5,133.5,4.2,24.15,861.0,747.51,568.92
2018,7,27,10,30,866.0,135.0,4.3,24.5,890.0,778.98,590.95
2018,7,27,10,45,871.5,136.5,4.35,24.85,912.5,806.08,609.06
2018,7,27,11,0,877.0,138.0,4.4,25.2,935.0,830.14,624.44
2018,7,27,11,15,880.5,139.5,4.45,25.4,950.5,849.41,636.87
2018,7,27,11,30,884.0,141.0,4.5,25.6,966.0,865.37,647.04
2018,7,27,11,45,885.5,141.0,4.55,25.8,973.0,875.08,653.15
2018,7,27,12,0,887.0,141.0,4.6,26.0,980.0,881.36,657.04
2018,7,27,12,15,895.5,136.0,4.7,26.05,983.0,886.05,660.69
2018,7,27,12,30,904.0,131.0,4.8,26.1,986.0,887.21,662.04
2018,7,27,12,45,914.5,123.0,4.85,26.15,981.5,883.89,660.11
2018,7,27,13,0,925.0,115.0,4.9,26.2,977.0,876.71,655.64
2018,7,27,13,15,922.5,114.0,4.95,26.1,962.0,861.06,645.83
2018,7,27,13,30,920.0,113.0,5.0,26.0,947.0,841.92,633.66
2018,7,27,13,45,916.0,111.0,5.1,25.9,924.5,817.33,617.95
2018,7,27,14,0,912.0,109.0,5.2,25.8,902.0,789.49,599.87
2018,7,27,14,15,907.0,107.5,5.2,25.5,874.0,758.23,578.24
2018,7,27,14,30,902.0,106.0,5.2,25.2,846.0,724.06,553.85
2018,7,27,14,45,894.0,104.0,5.2,24.9,811.0,684.73,525.19
2018,7,27,15,0,886.0,102.0,5.2,24.6,776.0,643.05,494.1
2018,7,27,15,15,874.5,100.5,5.2,24.6,735.5,597.67,458.89
2018,7,27,15,30,863.0,99.0,5.2,24.6,695.0,550.66,421.58
2018,7,27,15,45,849.0,96.0,5.1,23.7,650.0,499.8,381.56
2018,7,27,16,0,835.0,93.0,5.0,22.8,605.0,448.4,339.79
2018,7,27,16,15,816.0,90.0,5.0,22.25,556.5,393.44,293.74
2018,7,27,16,30,797.0,87.0,5.0,21.7,508.0,338.73,246.75
2018,7,27,16,45,770.0,84.0,4.95,21.15,457.0,282.43,198.06
2018,7,27,17,0,743.0,81.0,4.9,20.6,406.0,227.86,151.16
2018,7,27,17,15,705.0,76.5,4.85,19.85,353.5,169.0,103.51
2018,7,27,17,30,667.0,72.0,4.8,19.1,301.0,116.82,66.5
2018,7,27,17,45,613.5,67.0,4.8,18.35,250.5,67.65,42.37
2018,7,27,18,0,560.0,62.0,4.8,17.6,200.0,50.33,38.78
2018,7,27,18,15,473.5,54.0,4.8,17.0,152.0,43.92,32.95
2018,7,27,18,30,387.0,46.0,4.8,16.4,104.0,37.6,26.96
2018,7,27,18,45,275.5,34.0,4.8,15.8,67.5,27.86,17.34
2018,7,27,19,0,164.0,22.0,4.8,15.2,31.0,16.74,0.0
2018,7,27,19,15,82.0,11.0,4.75,14.9,15.5,8.65,0.0
2018,7,27,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.9,10.0,6.29,0.0
2018,7,28,5,30,61.0,16.0,2.7,13.3,20.0,12.32,0.0
2018,7,28,5,45,116.5,35.5,2.85,13.75,50.5,26.55,16.64
2018,7,28,6,0,172.0,55.0,3.0,14.2,81.0,40.5,29.84
2018,7,28,6,15,223.0,75.0,2.95,14.75,122.5,54.52,42.68
2018,7,28,6,30,274.0,95.0,2.9,15.3,164.0,68.3,55.08
2018,7,28,6,45,317.0,113.0,2.85,15.85,210.0,90.98,65.66
2018,7,28,7,0,360.0,131.0,2.8,16.4,256.0,131.62,90.9
2018,7,28,7,15,400.5,145.5,2.75,16.95,305.5,174.64,122.5
2018,7,28,7,30,441.0,160.0,2.7,17.5,355.0,222.07,160.19
2018,7,28,7,45,472.0,171.5,2.65,18.05,402.5,268.86,198.78
2018,7,28,8,0,503.0,183.0,2.6,18.6,450.0,318.38,239.63
2018,7,28,8,15,528.5,193.0,2.6,19.2,497.0,367.12,279.49
2018,7,28,8,30,554.0,203.0,2.6,19.8,544.0,417.43,319.71
2018,7,28,8,45,575.0,210.5,2.6,20.4,587.5,464.84,356.82
2018,7,28,9,0,596.0,218.0,2.6,21.0,631.0,512.76,393.32
2018,7,28,9,15,605.5,228.0,2.6,21.6,669.0,560.0,428.22
2018,7,28,9,30,615.0,238.0,2.6,22.2,707.0,602.4,458.69
2018,7,28,9,45,619.0,248.0,2.65,22.8,738.5,639.93,485.09
2018,7,28,10,0,623.0,258.0,2.7,23.4,770.0,675.6,509.58
2018,7,28,10,15,635.5,262.0,2.8,23.95,800.0,710.66,533.64
2018,7,28,10,30,648.0,266.0,2.9,24.5,830.0,744.0,556.12
2018,7,28,10,45,658.0,267.5,3.0,25.1,852.5,771.44,574.14
2018,7,28,11,0,668.0,269.0,3.1,25.7,875.0,796.58,590.39
2018,7,28,11,15,673.5,270.5,3.2,26.1,890.0,815.57,602.73
2018,7,28,11,30,679.0,272.0,3.3,26.5,905.0,831.8,613.16
2018,7,28,11,45,683.0,272.0,3.4,26.9,913.0,842.66,619.94
2018,7,28,12,0,687.0,272.0,3.5,27.3,921.0,850.53,624.72
2018,7,28,12,15,709.5,258.5,3.6,27.5,928.5,859.74,631.4
2018,7,28,12,30,732.0,245.0,3.7,27.7,936.0,865.57,635.81
2018,7,28,12,45,759.0,226.0,3.8,27.85,937.5,866.78,637.42
2018,7,28,13,0,786.0,207.0,3.9,28.0,939.0,854.88,630.47
2018,7,28,13,15,784.5,204.5,4.0,27.95,925.0,840.08,621.14
2018,7,28,13,30,783.0,202.0,4.1,27.9,911.0,822.13,609.54
2018,7,28,13,45,780.0,198.0,4.2,27.8,889.5,798.7,594.18
2018,7,28,14,0,777.0,194.0,4.3,27.7,868.0,778.5,580.66
2018,7,28,14,15,771.5,189.5,4.4,27.35,840.0,746.25,559.19
2018,7,28,14,30,766.0,185.0,4.5,27.0,812.0,711.49,535.52
2018,7,28,14,45,759.5,179.5,4.55,26.7,778.5,672.87,508.42
2018,7,28,15,0,753.0,174.0,4.6,26.4,745.0,632.18,479.14
2018,7,28,15,15,734.0,170.5,4.6,26.4,702.5,584.17,443.0
2018,7,28,15,30,715.0,167.0,4.6,26.4,660.0,535.55,405.63
2018,7,28,15,45,707.5,158.0,4.65,25.4,618.5,487.59,369.43
2018,7,28,16,0,700.0,149.0,4.7,24.4,577.0,438.58,331.06
2018,7,28,16,15,687.0,139.0,4.65,23.8,530.5,385.84,287.93
2018,7,28,16,30,674.0,129.0,4.6,23.2,484.0,333.09,243.71
2018,7,28,16,45,649.5,120.0,4.55,22.6,434.0,278.29,197.52
2018,7,28,17,0,625.0,111.0,4.5,22.0,384.0,225.27,152.92
2018,7,28,17,15,590.0,102.5,4.45,21.2,334.0,173.09,111.22
2018,7,28,17,30,555.0,94.0,4.4,20.4,284.0,124.45,76.54
2018,7,28,17,45,504.5,83.5,4.35,19.6,234.0,77.59,51.64
2018,7,28,18,0,454.0,73.0,4.3,18.8,184.0,57.85,45.15
2018,7,28,18,15,383.5,62.0,4.2,18.2,140.5,46.83,35.31
2018,7,28,18,30,313.0,51.0,4.1,17.6,97.0,38.52,27.58
2018,7,28,18,45,217.5,36.0,4.05,16.95,62.0,27.22,16.56
2018,7,28,19,0,122.0,21.0,4.0,16.3,27.0,15.91,0.0
2018,7,28,19,15,61.0,10.5,3.95,15.95,13.5,8.26,0.0
2018,7,28,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,5,15,52.5,10.0,3.25,13.85,13.0,7.87,0.0
2018,7,29,5,30,105.0,20.0,3.3,14.1,26.0,15.15,0.0
2018,7,29,5,45,186.0,36.0,3.3,14.4,59.0,27.09,16.91
2018,7,29,6,0,267.0,52.0,3.3,14.7,92.0,38.93,28.37
2018,7,29,6,15,324.5,66.5,3.3,15.15,134.0,49.43,38.1
2018,7,29,6,30,382.0,81.0,3.3,15.6,176.0,59.75,47.46
2018,7,29,6,45,408.5,95.0,3.35,16.1,217.5,82.94,56.79
2018,7,29,7,0,435.0,109.0,3.4,16.6,259.0,124.55,81.89
2018,7,29,7,15,475.0,120.5,3.4,17.1,308.5,169.44,115.05
2018,7,29,7,30,515.0,132.0,3.4,17.6,358.0,218.56,154.73
2018,7,29,7,45,568.5,136.0,3.4,18.15,414.0,273.6,200.04
2018,7,29,8,0,622.0,140.0,3.4,18.7,470.0,329.75,246.59
2018,7,29,8,15,645.5,147.0,3.4,19.2,517.5,381.41,289.93
2018,7,29,8,30,669.0,154.0,3.4,19.7,565.0,434.18,333.17
2018,7,29,8,45,687.5,159.5,3.35,20.2,609.0,484.08,373.06
2018,7,29,9,0,706.0,165.0,3.3,20.7,653.0,533.97,411.78
2018,7,29,9,15,722.0,168.5,3.35,20.95,693.0,580.39,447.54
2018,7,29,9,30,738.0,172.0,3.4,21.2,733.0,625.98,481.85
2018,7,29,9,45,751.0,174.5,3.4,21.45,768.0,667.59,512.37
2018,7,29,10,0,764.0,177.0,3.4,21.7,803.0,707.59,541.08
2018,7,29,10,15,775.0,178.0,3.45,21.85,832.5,738.32,563.23
2018,7,29,10,30,786.0,179.0,3.5,22.0,862.0,770.85,586.27
2018,7,29,10,45,765.0,198.0,3.55,22.15,876.5,797.98,604.35
2018,7,29,11,0,744.0,217.0,3.6,22.3,891.0,815.74,615.85
2018,7,29,11,15,781.0,197.5,3.7,22.35,915.0,834.94,630.46
2018,7,29,11,30,818.0,178.0,3.8,22.4,939.0,860.52,648.84
2018,7,29,11,45,824.0,175.5,3.85,22.5,947.5,871.71,656.11
2018,7,29,12,0,830.0,173.0,3.9,22.6,956.0,879.59,661.29
2018,7,29,12,15,685.0,263.0,3.95,22.6,909.0,845.06,634.8
2018,7,29,12,30,540.0,353.0,4.0,22.6,862.0,796.08,597.59
2018,7,29,12,45,507.0,364.5,4.1,22.6,839.5,773.84,582.12
2018,7,29,13,0,474.0,376.0,4.2,22.6,817.0,749.47,564.88
2018,7,29,13,15,400.0,391.0,4.25,22.45,759.0,692.63,523.97
2018,7,29,13,30,326.0,406.0,4.3,22.3,701.0,626.64,476.23
2018,7,29,13,45,341.5,387.5,4.35,22.15,689.5,613.57,468.12
2018,7,29,14,0,357.0,369.0,4.4,22.0,678.0,598.37,458.16
2018,7,29,14,15,374.0,352.5,4.45,21.7,666.5,583.75,448.7
2018,7,29,14,30,391.0,336.0,4.5,21.4,655.0,566.73,437.24
2018,7,29,14,45,362.0,326.0,4.5,21.15,611.5,522.49,404.5
2018,7,29,15,0,333.0,316.0,4.5,20.9,568.0,479.17,372.11
2018,7,29,15,15,334.0,293.5,4.5,20.9,534.5,444.1,345.49
2018,7,29,15,30,335.0,271.0,4.5,20.9,501.0,408.13,317.64
2018,7,29,15,45,408.0,229.5,4.55,20.4,491.0,398.2,309.73
2018,7,29,16,0,481.0,188.0,4.6,19.9,481.0,372.57,288.32
2018,7,29,16,15,504.5,169.0,4.6,19.5,454.0,337.68,258.5
2018,7,29,16,30,528.0,150.0,4.6,19.1,427.0,299.45,224.91
2018,7,29,16,45,584.5,122.5,4.6,18.7,400.0,263.99,191.49
2018,7,29,17,0,641.0,95.0,4.6,18.3,373.0,217.0,147.99
2018,7,29,17,15,621.0,87.0,4.55,17.8,328.0,166.67,106.12
2018,7,29,17,30,601.0,79.0,4.5,17.3,283.0,118.04,70.22
2018,7,29,17,45,547.5,71.0,4.45,16.8,233.0,70.21,44.95
2018,7,29,18,0,494.0,63.0,4.4,16.3,183.0,50.48,39.11
2018,7,29,18,15,415.5,54.0,4.3,15.95,138.5,43.51,32.71
2018,7,29,18,30,337.0,45.0,4.2,15.6,94.0,36.55,26.08
2018,7,29,18,45,232.0,32.5,4.1,15.25,60.0,24.76,14.51
2018,7,29,19,0,127.0,20.0,4.0,14.9,26.0,15.18,0.0
2018,7,29,19,15,63.5,10.0,3.95,14.75,13.0,7.87,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,30,5,15,39.0,9.5,3.35,13.2,11.5,7.47,0.0
2018,7,30,5,30,78.0,19.0,3.4,13.6,23.0,14.43,0.0
2018,7,30,5,45,153.0,35.5,3.5,14.0,54.5,26.59,16.38
2018,7,30,6,0,228.0,52.0,3.6,14.4,86.0,38.68,28.15
2018,7,30,6,15,295.5,67.5,3.55,15.1,129.0,49.87,38.48
2018,7,30,6,30,363.0,83.0,3.5,15.8,172.0,60.9,48.43
2018,7,30,6,45,417.0,95.5,3.5,16.45,221.0,84.42,57.44
2018,7,30,7,0,471.0,108.0,3.5,17.1,270.0,128.4,83.37
2018,7,30,7,15,507.0,118.0,3.4,17.7,318.0,173.8,116.98
2018,7,30,7,30,543.0,128.0,3.3,18.3,366.0,222.87,156.79
2018,7,30,7,45,570.5,137.5,3.25,18.95,414.5,276.69,201.91
2018,7,30,8,0,598.0,147.0,3.2,19.6,463.0,328.86,245.65
2018,7,30,8,15,622.0,154.0,3.2,20.25,510.0,379.6,287.74
2018,7,30,8,30,646.0,161.0,3.2,20.9,557.0,431.55,329.78
2018,7,30,8,45,665.0,167.0,3.2,21.55,601.0,481.14,368.93
2018,7,30,9,0,684.0,173.0,3.2,22.2,645.0,530.83,407.02
2018,7,30,9,15,689.0,181.5,3.2,22.8,681.0,574.3,439.48
2018,7,30,9,30,694.0,190.0,3.2,23.4,717.0,616.14,469.81
2018,7,30,9,45,723.0,186.0,3.25,24.0,757.5,661.3,502.2
2018,7,30,10,0,752.0,182.0,3.3,24.6,798.0,705.91,533.48
2018,7,30,10,15,763.5,184.0,3.35,25.15,828.0,742.24,558.21
2018,7,30,10,30,775.0,186.0,3.4,25.7,858.0,770.67,577.2
2018,7,30,10,45,785.5,185.0,3.45,26.25,881.0,798.53,595.46
2018,7,30,11,0,796.0,184.0,3.5,26.8,904.0,823.75,611.65
2018,7,30,11,15,802.5,183.5,3.55,27.2,919.5,843.3,624.12
2018,7,30,11,30,809.0,183.0,3.6,27.6,935.0,859.77,634.24
2018,7,30,11,45,813.5,182.5,3.65,28.0,943.5,871.37,640.92
2018,7,30,12,0,818.0,182.0,3.7,28.4,952.0,879.67,645.5
2018,7,30,12,15,825.0,177.5,3.75,28.6,954.0,883.3,647.57
2018,7,30,12,30,832.0,173.0,3.8,28.8,956.0,883.49,647.46
2018,7,30,12,45,839.5,166.5,3.85,29.0,951.0,878.81,644.23
2018,7,30,13,0,847.0,160.0,3.9,29.2,946.0,870.51,638.69
2018,7,30,13,15,844.0,158.5,3.95,29.1,931.0,854.39,628.76
2018,7,30,13,30,841.0,157.0,4.0,29.0,916.0,834.96,616.66
2018,7,30,13,45,836.5,155.0,4.05,28.9,894.0,810.7,600.8
2018,7,30,14,0,832.0,153.0,4.1,28.8,872.0,783.41,582.47
2018,7,30,14,15,823.5,151.5,4.15,28.45,843.0,750.76,560.63
2018,7,30,14,30,815.0,150.0,4.2,28.1,814.0,715.61,536.6
2018,7,30,14,45,803.5,147.5,4.25,27.75,778.5,675.31,508.38
2018,7,30,15,0,792.0,145.0,4.3,27.4,743.0,633.16,478.13
2018,7,30,15,15,778.0,141.5,4.3,27.4,702.5,587.1,443.53
2018,7,30,15,30,764.0,138.0,4.3,27.4,662.0,539.9,407.27
2018,7,30,15,45,743.0,135.0,4.3,26.35,616.5,488.48,368.52
2018,7,30,16,0,722.0,132.0,4.3,25.3,571.0,436.96,328.39
2018,7,30,16,15,691.5,129.0,4.3,24.6,521.0,382.18,284.25
2018,7,30,16,30,661.0,126.0,4.3,23.9,471.0,329.1,240.44
2018,7,30,16,45,625.0,120.5,4.3,23.2,420.0,274.54,195.1
2018,7,30,17,0,589.0,115.0,4.3,22.5,369.0,223.01,152.41
2018,7,30,17,15,542.5,108.0,4.3,21.6,318.5,172.06,112.28
2018,7,30,17,30,496.0,101.0,4.3,20.7,268.0,122.67,76.99
2018,7,30,17,45,435.5,90.0,4.3,19.8,218.5,78.41,52.7
2018,7,30,18,0,375.0,79.0,4.3,18.9,169.0,58.35,45.54
2018,7,30,18,15,303.5,64.0,4.25,18.2,125.5,47.54,35.87
2018,7,30,18,30,232.0,49.0,4.2,17.5,82.0,36.6,25.85
2018,7,30,18,45,152.5,32.5,4.1,16.8,50.5,24.43,13.92
2018,7,30,19,0,73.0,16.0,4.0,16.1,19.0,12.13,0.0
2018,7,30,19,15,36.5,8.0,4.0,15.75,9.5,6.29,0.0
2018,7,30,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,6.29,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,12.15,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,25.13,15.05
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,37.9,27.47
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,50.02,38.64
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,61.88,49.34
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,85.65,59.17
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,126.86,84.43
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,171.71,117.5
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,221.51,157.38
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,271.22,198.66
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,328.65,246.13
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,379.82,288.18
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,432.37,330.24
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,481.55,368.72
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,531.02,406.27
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,577.05,440.32
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,622.47,472.97
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,664.14,502.27
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,704.4,529.88
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,740.26,554.27
