Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,0,214.0,34.0,3.2,14.2,55.0,25.76,15.33
2018,8,20,6,15,284.5,48.0,3.2,14.65,93.5,36.23,25.93
2018,8,20,6,30,355.0,62.0,3.2,15.1,132.0,52.98,35.26
2018,8,20,6,45,333.5,78.5,3.2,15.55,159.5,89.81,57.86
2018,8,20,7,0,312.0,95.0,3.2,16.0,187.0,123.99,85.38
2018,8,20,7,15,343.0,110.5,3.2,16.6,230.0,165.64,119.49
2018,8,20,7,30,374.0,126.0,3.2,17.2,273.0,210.83,157.51
2018,8,20,7,45,431.5,137.0,3.15,17.75,329.0,264.33,201.75
2018,8,20,8,0,489.0,148.0,3.1,18.3,385.0,323.8,250.54
2018,8,20,8,15,569.5,147.5,3.1,18.95,451.5,394.44,307.1
2018,8,20,8,30,650.0,147.0,3.1,19.6,518.0,467.43,364.47
2018,8,20,8,45,696.5,144.5,3.1,20.2,571.5,526.6,410.36
2018,8,20,9,0,743.0,142.0,3.1,20.8,625.0,588.13,456.86
2018,8,20,9,15,759.0,146.0,3.1,21.35,666.5,638.23,493.61
2018,8,20,9,30,775.0,150.0,3.1,21.9,708.0,684.34,526.59
2018,8,20,9,45,788.0,152.5,3.15,22.45,744.0,728.07,557.2
2018,8,20,10,0,801.0,155.0,3.2,23.0,780.0,769.98,585.86
2018,8,20,10,15,812.5,156.0,3.25,23.45,810.0,807.28,611.0
2018,8,20,10,30,824.0,157.0,3.3,23.9,840.0,842.17,633.53
2018,8,20,10,45,833.5,157.0,3.35,24.35,863.5,871.82,651.99
2018,8,20,11,0,843.0,157.0,3.4,24.8,887.0,898.53,668.39
2018,8,20,11,15,848.5,157.0,3.5,25.1,902.0,918.6,681.01
2018,8,20,11,30,854.0,157.0,3.6,25.4,917.0,935.28,691.46
2018,8,20,11,45,857.5,156.5,3.7,25.65,924.5,946.19,698.28
2018,8,20,12,0,861.0,156.0,3.8,25.9,932.0,953.48,702.82
2018,8,20,12,15,867.0,152.0,3.9,26.0,932.5,940.6,694.44
2018,8,20,12,30,873.0,148.0,4.0,26.1,933.0,939.91,694.45
2018,8,20,12,45,879.0,143.0,4.1,26.15,927.0,934.69,691.57
2018,8,20,13,0,885.0,138.0,4.2,26.2,921.0,925.73,686.28
2018,8,20,13,15,881.0,137.5,4.3,26.1,904.5,908.25,675.73
2018,8,20,13,30,877.0,137.0,4.4,26.0,888.0,887.39,662.92
2018,8,20,13,45,871.5,135.0,4.5,25.85,864.0,860.65,646.14
2018,8,20,14,0,866.0,133.0,4.6,25.7,840.0,830.82,627.45
2018,8,20,14,15,858.5,130.0,4.7,25.4,809.0,804.91,611.71
2018,8,20,14,30,851.0,127.0,4.8,25.1,778.0,765.99,585.49
2018,8,20,14,45,841.5,123.5,4.85,24.8,741.0,722.71,555.15
2018,8,20,15,0,832.0,120.0,4.9,24.5,704.0,677.34,522.51
2018,8,20,15,15,817.0,117.5,4.9,24.5,661.5,627.66,485.02
2018,8,20,15,30,802.0,115.0,4.9,24.5,619.0,576.84,445.77
2018,8,20,15,45,779.5,110.5,4.95,23.5,570.0,519.46,402.3
2018,8,20,16,0,757.0,106.0,5.0,22.5,521.0,462.33,357.43
2018,8,20,16,15,736.5,100.0,4.95,21.8,472.0,404.29,309.74
2018,8,20,16,30,716.0,94.0,4.9,21.1,423.0,347.51,261.62
2018,8,20,16,45,690.0,87.5,4.85,20.35,373.5,289.66,211.72
2018,8,20,17,0,664.0,81.0,4.8,19.6,324.0,233.78,162.99
2018,8,20,17,15,603.0,74.5,4.7,18.8,268.5,173.9,113.41
2018,8,20,17,30,542.0,68.0,4.6,18.0,213.0,120.82,72.71
2018,8,20,17,45,490.5,58.5,4.5,17.15,168.0,72.95,42.17
2018,8,20,18,0,439.0,49.0,4.4,16.3,123.0,40.1,29.39
2018,8,20,18,15,311.5,37.0,4.3,15.75,80.5,30.26,20.05
2018,8,20,18,30,184.0,25.0,4.2,15.2,38.0,19.04,5.2
2018,8,20,18,45,99.5,14.0,4.1,14.65,20.0,11.02,0.0
2018,8,20,19,0,15.0,3.0,4.0,14.1,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.85,13.9,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,21,5,15,13.5,2.5,2.15,12.4,2.5,0.0,0.0
2018,8,21,5,30,27.0,5.0,2.4,12.8,5.0,3.93,0.0
2018,8,21,5,45,124.0,20.0,2.65,13.2,30.5,15.15,0.0
2018,8,21,6,0,221.0,35.0,2.9,13.6,56.0,26.49,15.74
2018,8,21,6,15,273.5,45.5,2.9,14.0,87.5,34.39,24.37
2018,8,21,6,30,326.0,56.0,2.9,14.4,119.0,49.25,31.83
2018,8,21,6,45,170.5,58.5,2.95,14.8,92.0,60.87,39.66
2018,8,21,7,0,15.0,61.0,3.0,15.2,65.0,49.79,36.27
2018,8,21,7,15,20.0,86.0,2.9,15.7,93.0,71.33,54.28
2018,8,21,7,30,25.0,111.0,2.8,16.2,121.0,93.93,72.98
2018,8,21,7,45,28.5,125.0,2.7,16.75,137.5,108.33,84.7
2018,8,21,8,0,32.0,139.0,2.6,17.3,154.0,123.22,96.68
2018,8,21,8,15,38.5,155.0,2.55,17.85,175.5,141.52,111.3
2018,8,21,8,30,45.0,171.0,2.5,18.4,197.0,160.61,126.38
2018,8,21,8,45,49.5,196.5,2.5,18.95,227.0,187.3,147.35
2018,8,21,9,0,54.0,222.0,2.5,19.5,257.0,214.65,168.51
2018,8,21,9,15,60.0,245.0,2.5,19.95,286.0,241.43,189.0
2018,8,21,9,30,66.0,268.0,2.5,20.4,315.0,268.81,209.7
2018,8,21,9,45,105.5,302.5,2.55,20.85,382.5,344.26,267.52
2018,8,21,10,0,145.0,337.0,2.6,21.3,450.0,410.64,317.19
2018,8,21,10,15,186.5,354.5,2.65,21.7,505.0,465.72,357.89
2018,8,21,10,30,228.0,372.0,2.7,22.1,560.0,538.14,410.4
2018,8,21,10,45,249.0,377.0,2.8,22.5,587.5,568.35,431.61
2018,8,21,11,0,270.0,382.0,2.9,22.9,615.0,598.32,452.74
2018,8,21,11,15,242.0,395.0,3.0,23.2,606.5,591.91,446.78
2018,8,21,11,30,214.0,408.0,3.1,23.5,598.0,565.93,427.27
2018,8,21,11,45,372.0,359.5,3.2,23.75,693.0,684.02,515.04
2018,8,21,12,0,530.0,311.0,3.3,24.0,788.0,803.3,600.33
2018,8,21,12,15,554.5,302.5,3.4,24.1,800.5,818.42,610.65
2018,8,21,12,30,579.0,294.0,3.5,24.2,813.0,830.71,619.81
2018,8,21,12,45,579.5,293.5,3.6,24.3,809.0,825.73,616.66
2018,8,21,13,0,580.0,293.0,3.7,24.4,805.0,817.96,611.73
2018,8,21,13,15,587.0,287.0,3.8,24.3,796.5,808.08,606.05
2018,8,21,13,30,594.0,281.0,3.9,24.2,788.0,797.93,600.07
2018,8,21,13,45,602.0,270.0,4.0,24.15,771.5,779.24,588.13
2018,8,21,14,0,610.0,259.0,4.1,24.1,755.0,757.53,573.95
2018,8,21,14,15,606.5,250.5,4.15,23.85,728.0,726.02,552.7
2018,8,21,14,30,603.0,242.0,4.2,23.6,701.0,692.34,529.58
2018,8,21,14,45,599.0,232.0,4.25,23.35,669.0,650.57,500.28
2018,8,21,15,0,595.0,222.0,4.3,23.1,637.0,611.41,472.17
2018,8,21,15,15,578.5,212.5,4.3,23.1,595.5,563.44,436.25
2018,8,21,15,30,562.0,203.0,4.3,23.1,554.0,515.24,399.44
2018,8,21,15,45,539.0,191.0,4.35,22.2,507.0,461.57,359.06
2018,8,21,16,0,516.0,179.0,4.4,21.3,460.0,408.93,318.26
2018,8,21,16,15,484.0,166.0,4.35,20.65,409.5,353.04,273.41
2018,8,21,16,30,452.0,153.0,4.3,20.0,359.0,299.78,229.69
2018,8,21,16,45,421.0,141.0,4.3,19.35,314.5,250.53,188.51
2018,8,21,17,0,390.0,129.0,4.3,18.7,270.0,204.3,149.55
2018,8,21,17,15,346.0,115.0,4.15,18.1,225.5,157.46,111.16
2018,8,21,17,30,302.0,101.0,4.0,17.5,181.0,113.78,77.13
2018,8,21,17,45,246.5,81.0,3.9,16.85,136.5,73.49,49.31
2018,8,21,18,0,191.0,61.0,3.8,16.2,92.0,44.67,33.32
2018,8,21,18,15,131.0,40.0,3.6,15.85,58.0,29.74,19.46
2018,8,21,18,30,71.0,19.0,3.4,15.5,24.0,14.53,1.16
2018,8,21,18,45,35.5,9.5,3.25,15.15,12.0,7.47,0.0
2018,8,21,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.1,12.45,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,13.0,3.0,2.36,0.0
2018,8,22,5,45,10.5,11.0,1.3,13.6,11.5,8.65,0.0
2018,8,22,6,0,12.0,19.0,1.4,14.2,20.0,14.98,6.29
2018,8,22,6,15,6.0,33.5,1.55,14.65,34.0,25.63,16.68
2018,8,22,6,30,0.0,48.0,1.7,15.1,48.0,36.4,25.23
2018,8,22,6,45,0.0,64.5,1.85,15.6,64.5,48.88,36.01
2018,8,22,7,0,0.0,81.0,2.0,16.1,81.0,61.57,46.78
2018,8,22,7,15,0.0,82.0,1.95,16.6,82.0,62.74,47.65
2018,8,22,7,30,0.0,83.0,1.9,17.1,83.0,63.69,48.23
2018,8,22,7,45,1.0,94.0,1.9,17.55,94.5,72.6,55.4
2018,8,22,8,0,2.0,105.0,1.9,18.0,106.0,81.68,62.61
2018,8,22,8,15,18.5,152.0,1.9,18.55,162.5,126.19,98.62
2018,8,22,8,30,35.0,199.0,1.9,19.1,219.0,179.28,140.86
2018,8,22,8,45,67.0,234.0,1.9,19.65,276.0,229.08,179.79
2018,8,22,9,0,99.0,269.0,1.9,20.2,333.0,282.48,220.91
2018,8,22,9,15,199.0,282.0,2.0,20.75,421.0,374.96,292.16
2018,8,22,9,30,299.0,295.0,2.1,21.3,509.0,477.62,369.06
2018,8,22,9,45,442.5,266.5,2.15,21.9,600.5,584.37,447.64
2018,8,22,10,0,586.0,238.0,2.2,22.5,692.0,691.91,524.54
2018,8,22,10,15,675.5,211.5,2.3,23.0,754.0,761.65,573.2
2018,8,22,10,30,765.0,185.0,2.4,23.5,816.0,832.23,621.84
2018,8,22,10,45,791.0,178.0,2.5,24.0,845.5,861.11,640.25
2018,8,22,11,0,817.0,171.0,2.6,24.5,875.0,895.11,661.66
2018,8,22,11,15,824.5,170.5,2.65,24.9,891.0,916.1,674.16
2018,8,22,11,30,832.0,170.0,2.7,25.3,907.0,933.81,684.62
2018,8,22,11,45,838.0,168.0,2.8,25.65,915.0,945.37,691.67
2018,8,22,12,0,844.0,166.0,2.9,26.0,923.0,953.39,696.52
2018,8,22,12,15,842.5,167.0,3.0,26.2,921.5,953.73,696.87
2018,8,22,12,30,841.0,168.0,3.1,26.4,920.0,950.43,694.99
2018,8,22,12,45,837.5,168.0,3.2,26.6,910.5,940.77,689.04
2018,8,22,13,0,834.0,168.0,3.3,26.8,901.0,927.58,680.87
2018,8,22,13,15,831.5,165.0,3.4,26.8,884.5,909.06,669.73
2018,8,22,13,30,829.0,162.0,3.5,26.8,868.0,887.16,656.34
2018,8,22,13,45,825.5,158.5,3.6,26.8,844.5,860.68,639.83
2018,8,22,14,0,822.0,155.0,3.7,26.8,821.0,831.08,621.11
2018,8,22,14,15,814.5,151.0,3.8,26.55,790.0,794.96,597.78
2018,8,22,14,30,807.0,147.0,3.9,26.3,759.0,756.29,571.86
2018,8,22,14,45,797.0,143.0,4.0,26.05,722.5,713.51,542.39
2018,8,22,15,0,787.0,139.0,4.1,25.8,686.0,668.79,510.77
2018,8,22,15,15,770.5,135.0,4.1,25.8,643.0,620.1,474.61
2018,8,22,15,30,754.0,131.0,4.1,25.8,600.0,568.28,435.33
2018,8,22,15,45,736.0,125.5,4.2,24.8,554.0,513.75,394.75
2018,8,22,16,0,718.0,120.0,4.3,23.8,508.0,459.16,352.55
2018,8,22,16,15,694.0,113.5,4.3,23.05,459.0,401.42,306.0
2018,8,22,16,30,670.0,107.0,4.3,22.3,410.0,344.87,259.0
2018,8,22,16,45,634.5,100.0,4.3,21.6,358.5,285.96,209.26
2018,8,22,17,0,599.0,93.0,4.3,20.9,307.0,230.21,161.7
2018,8,22,17,15,548.5,84.0,4.2,19.95,255.5,173.6,114.98
2018,8,22,17,30,498.0,75.0,4.1,19.0,204.0,122.69,75.68
2018,8,22,17,45,428.0,63.5,4.05,18.1,156.5,74.69,44.82
2018,8,22,18,0,358.0,52.0,4.0,17.2,109.0,39.56,28.7
2018,8,22,18,15,255.5,37.5,3.85,16.65,70.5,28.5,18.17
2018,8,22,18,30,153.0,23.0,3.7,16.1,32.0,17.47,0.06
2018,8,22,18,45,76.5,11.5,3.6,15.5,16.0,9.05,0.0
2018,8,22,19,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.55,11.95,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.8,12.6,4.0,0.0,0.0
2018,8,23,5,45,89.5,17.0,2.05,13.25,24.0,13.38,0.0
2018,8,23,6,0,158.0,30.0,2.3,13.9,44.0,22.64,12.1
2018,8,23,6,15,172.5,46.0,2.45,14.4,70.5,34.34,24.2
2018,8,23,6,30,187.0,62.0,2.6,14.9,97.0,51.49,34.76
2018,8,23,6,45,145.0,80.0,2.75,15.35,112.5,75.74,52.92
2018,8,23,7,0,103.0,98.0,2.9,15.8,128.0,93.16,68.88
2018,8,23,7,15,140.5,117.0,2.85,16.25,166.0,124.39,93.82
2018,8,23,7,30,178.0,136.0,2.8,16.7,204.0,160.3,123.09
2018,8,23,7,45,189.5,163.0,2.8,17.15,245.0,198.37,154.92
2018,8,23,8,0,201.0,190.0,2.8,17.6,286.0,237.93,187.45
2018,8,23,8,15,327.5,190.0,2.8,18.05,366.0,315.03,248.44
2018,8,23,8,30,454.0,190.0,2.8,18.5,446.0,408.22,321.43
2018,8,23,8,45,529.5,187.5,2.85,19.0,510.0,474.4,372.75
2018,8,23,9,0,605.0,185.0,2.9,19.5,574.0,552.13,431.73
2018,8,23,9,15,628.0,192.5,2.95,19.95,619.0,604.34,470.28
2018,8,23,9,30,651.0,200.0,3.0,20.4,664.0,656.56,508.06
2018,8,23,9,45,644.5,215.5,3.05,20.8,694.0,693.88,534.0
2018,8,23,10,0,638.0,231.0,3.1,21.2,724.0,728.38,557.47
2018,8,23,10,15,646.0,236.0,3.2,21.6,751.5,762.57,580.93
2018,8,23,10,30,654.0,241.0,3.3,22.0,779.0,794.64,602.6
2018,8,23,10,45,688.0,233.5,3.4,22.35,812.5,835.54,630.84
2018,8,23,11,0,722.0,226.0,3.5,22.7,846.0,874.74,657.56
2018,8,23,11,15,733.0,224.5,3.55,22.95,863.0,896.96,672.06
2018,8,23,11,30,744.0,223.0,3.6,23.2,880.0,916.2,684.61
2018,8,23,11,45,744.5,224.5,3.7,23.4,886.0,925.54,690.7
2018,8,23,12,0,745.0,226.0,3.8,23.6,892.0,931.49,694.59
2018,8,23,12,15,740.5,228.0,3.85,23.7,889.0,929.9,693.38
2018,8,23,12,30,736.0,230.0,3.9,23.8,886.0,924.9,689.95
2018,8,23,12,45,728.5,231.5,4.0,23.85,875.5,913.36,682.54
2018,8,23,13,0,721.0,233.0,4.1,23.9,865.0,898.62,672.97
2018,8,23,13,15,717.0,230.0,4.15,23.8,848.5,879.8,660.88
2018,8,23,13,30,713.0,227.0,4.2,23.7,832.0,857.96,646.65
2018,8,23,13,45,706.5,223.5,4.3,23.6,808.5,830.69,628.72
2018,8,23,14,0,700.0,220.0,4.4,23.5,785.0,800.79,608.72
2018,8,23,14,15,690.5,215.0,4.45,23.25,754.5,764.79,584.32
2018,8,23,14,30,681.0,210.0,4.5,23.0,724.0,726.74,558.12
2018,8,23,14,45,668.5,203.5,4.55,22.75,687.5,683.43,527.58
2018,8,23,15,0,656.0,197.0,4.6,22.5,651.0,638.77,495.37
2018,8,23,15,15,637.5,190.5,4.6,22.5,609.0,589.29,458.16
2018,8,23,15,30,619.0,184.0,4.6,22.5,567.0,539.52,419.94
2018,8,23,15,45,596.5,176.0,4.6,21.6,521.5,481.16,375.76
2018,8,23,16,0,574.0,168.0,4.6,20.7,476.0,429.12,335.01
2018,8,23,16,15,546.0,157.5,4.6,20.1,427.5,373.73,290.12
2018,8,23,16,30,518.0,147.0,4.6,19.5,379.0,320.35,245.74
2018,8,23,16,45,480.5,135.5,4.6,18.85,330.0,265.58,199.73
2018,8,23,17,0,443.0,124.0,4.6,18.2,281.0,214.52,156.51
2018,8,23,17,15,394.5,109.5,4.5,17.55,232.0,163.13,114.1
2018,8,23,17,30,346.0,95.0,4.4,16.9,183.0,117.39,78.37
2018,8,23,17,45,284.0,76.5,4.3,16.25,137.5,73.86,48.42
2018,8,23,18,0,222.0,58.0,4.2,15.6,92.0,42.82,31.66
2018,8,23,18,15,151.0,38.5,4.1,15.2,57.5,28.69,18.24
2018,8,23,18,30,80.0,19.0,4.0,14.8,23.0,14.46,0.0
2018,8,23,18,45,40.0,9.5,3.9,14.45,11.5,7.47,0.0
2018,8,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,5,15,6.5,1.5,1.85,11.75,1.5,0.0,0.0
2018,8,24,5,30,13.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,8,24,5,45,38.5,14.0,2.35,12.65,16.5,11.02,0.0
2018,8,24,6,0,64.0,25.0,2.6,13.1,30.0,18.91,8.94
2018,8,24,6,15,57.0,40.5,2.7,13.5,47.5,30.45,20.86
2018,8,24,6,30,50.0,56.0,2.8,13.9,65.0,43.73,30.56
2018,8,24,6,45,27.0,74.0,2.85,14.35,79.0,58.85,43.53
2018,8,24,7,0,4.0,92.0,2.9,14.8,93.0,70.36,54.29
2018,8,24,7,15,2.5,102.5,2.85,15.3,103.0,78.83,61.41
2018,8,24,7,30,1.0,113.0,2.8,15.8,113.0,87.04,68.11
2018,8,24,7,45,4.5,133.5,2.7,16.3,135.5,104.53,82.28
2018,8,24,8,0,8.0,154.0,2.6,16.8,158.0,122.61,96.74
2018,8,24,8,15,17.0,179.5,2.55,17.35,189.0,147.73,116.73
2018,8,24,8,30,26.0,205.0,2.5,17.9,220.0,174.06,137.47
2018,8,24,8,45,34.5,230.0,2.45,18.45,251.5,208.75,164.61
2018,8,24,9,0,43.0,255.0,2.4,19.0,283.0,237.97,187.0
2018,8,24,9,15,82.5,288.0,2.45,19.55,345.5,295.4,231.59
2018,8,24,9,30,122.0,321.0,2.5,20.1,408.0,369.17,287.7
2018,8,24,9,45,225.0,326.0,2.5,20.6,496.0,455.74,353.61
2018,8,24,10,0,328.0,331.0,2.5,21.1,584.0,563.61,433.14
2018,8,24,10,15,468.5,294.0,2.6,21.6,670.0,670.54,511.14
2018,8,24,10,30,609.0,257.0,2.7,22.1,756.0,773.87,584.71
2018,8,24,10,45,661.5,243.0,2.75,22.55,798.0,824.24,618.61
2018,8,24,11,0,714.0,229.0,2.8,23.0,840.0,873.47,651.65
2018,8,24,11,15,727.5,226.0,2.9,23.35,857.5,896.43,666.57
2018,8,24,11,30,741.0,223.0,3.0,23.7,875.0,916.47,679.68
2018,8,24,11,45,744.5,222.5,3.1,24.0,882.0,926.61,686.15
2018,8,24,12,0,748.0,222.0,3.2,24.3,889.0,933.39,690.47
2018,8,24,12,15,742.0,226.0,3.3,24.45,886.5,932.23,689.73
2018,8,24,12,30,736.0,230.0,3.4,24.6,884.0,927.64,686.79
2018,8,24,12,45,726.0,233.0,3.5,24.75,872.5,915.12,678.57
2018,8,24,13,0,716.0,236.0,3.6,24.9,861.0,899.43,668.23
2018,8,24,13,15,712.0,233.0,3.7,24.9,844.5,880.58,656.34
2018,8,24,13,30,708.0,230.0,3.8,24.9,828.0,858.73,642.31
2018,8,24,13,45,701.5,226.0,3.85,24.85,804.5,831.0,623.98
2018,8,24,14,0,695.0,222.0,3.9,24.8,781.0,800.68,603.66
2018,8,24,14,15,684.5,217.5,3.95,24.6,750.0,764.36,579.18
2018,8,24,14,30,674.0,213.0,4.0,24.4,719.0,726.06,552.9
2018,8,24,14,45,660.5,207.0,4.1,24.2,682.5,682.6,522.56
2018,8,24,15,0,647.0,201.0,4.2,24.0,646.0,637.88,490.63
2018,8,24,15,15,628.5,194.0,4.2,24.0,604.0,588.2,453.69
2018,8,24,15,30,610.0,187.0,4.2,24.0,562.0,538.26,415.77
2018,8,24,15,45,586.5,178.5,4.2,23.2,516.0,479.42,371.53
2018,8,24,16,0,563.0,170.0,4.2,22.4,470.0,426.84,330.69
2018,8,24,16,15,533.5,159.5,4.15,21.75,421.5,371.27,286.17
2018,8,24,16,30,504.0,149.0,4.1,21.1,373.0,317.91,242.33
2018,8,24,16,45,466.5,136.5,4.1,20.45,323.5,263.0,196.69
2018,8,24,17,0,429.0,124.0,4.1,19.8,274.0,211.85,153.81
2018,8,24,17,15,381.0,108.5,4.0,19.0,225.0,160.51,111.84
2018,8,24,17,30,333.0,93.0,3.9,18.2,176.0,114.83,76.33
2018,8,24,17,45,272.0,74.5,3.8,17.45,132.0,72.1,46.93
2018,8,24,18,0,211.0,56.0,3.7,16.7,88.0,41.33,30.16
2018,8,24,18,15,142.0,36.5,3.6,16.15,54.5,27.24,16.7
2018,8,24,18,30,73.0,17.0,3.5,15.6,21.0,12.99,0.0
2018,8,24,18,45,36.5,8.5,3.4,15.05,10.5,6.69,0.0
2018,8,24,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.45,10.6,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.6,11.2,3.0,0.0,0.0
2018,8,25,5,45,89.5,16.5,1.8,11.85,23.0,12.98,0.0
2018,8,25,6,0,162.0,30.0,2.0,12.5,43.0,22.64,11.46
2018,8,25,6,15,244.5,46.5,2.1,13.05,83.0,34.9,24.73
2018,8,25,6,30,327.0,63.0,2.2,13.6,123.0,59.15,37.88
2018,8,25,6,45,356.0,78.5,2.3,14.15,163.0,98.62,63.62
2018,8,25,7,0,385.0,94.0,2.4,14.7,203.0,141.63,97.35
2018,8,25,7,15,397.0,110.5,2.4,15.35,242.5,185.06,134.51
2018,8,25,7,30,409.0,127.0,2.4,16.0,282.0,229.67,173.24
2018,8,25,7,45,446.0,139.5,2.35,16.6,331.0,280.57,216.08
2018,8,25,8,0,483.0,152.0,2.3,17.2,380.0,335.08,261.12
2018,8,25,8,15,562.5,151.5,2.25,17.95,445.0,401.01,313.61
2018,8,25,8,30,642.0,151.0,2.2,18.7,510.0,479.99,374.75
2018,8,25,8,45,687.5,150.0,2.15,19.4,563.5,540.49,420.54
2018,8,25,9,0,733.0,149.0,2.1,20.1,617.0,603.31,466.68
2018,8,25,9,15,724.5,164.5,2.05,20.75,652.0,647.99,497.84
2018,8,25,9,30,716.0,180.0,2.0,21.4,687.0,689.66,525.85
2018,8,25,9,45,696.0,201.0,2.0,22.05,714.0,724.68,548.43
2018,8,25,10,0,676.0,222.0,2.0,22.7,741.0,755.53,567.54
2018,8,25,10,15,688.0,225.0,2.0,23.3,770.5,792.39,591.11
2018,8,25,10,30,700.0,228.0,2.0,23.9,800.0,827.2,612.77
2018,8,25,10,45,709.5,229.5,2.0,24.5,822.5,856.24,630.25
2018,8,25,11,0,719.0,231.0,2.0,25.1,845.0,882.66,645.78
2018,8,25,11,15,726.5,231.5,2.1,25.55,860.5,903.56,658.91
2018,8,25,11,30,734.0,232.0,2.2,26.0,876.0,921.42,670.04
2018,8,25,11,45,739.0,231.5,2.25,26.45,884.0,932.88,676.55
2018,8,25,12,0,744.0,231.0,2.3,26.9,892.0,940.99,680.97
2018,8,25,12,15,756.5,223.0,2.4,27.25,894.0,945.6,684.09
2018,8,25,12,30,769.0,215.0,2.5,27.6,896.0,946.6,684.76
2018,8,25,12,45,783.5,204.0,2.65,27.9,892.0,942.84,683.01
2018,8,25,13,0,798.0,193.0,2.8,28.2,888.0,925.69,672.61
2018,8,25,13,15,796.0,189.5,2.95,28.25,871.5,907.46,662.22
2018,8,25,13,30,794.0,186.0,3.1,28.3,855.0,885.93,649.56
2018,8,25,13,45,790.5,182.0,3.25,28.3,831.5,859.48,633.66
2018,8,25,14,0,787.0,178.0,3.4,28.3,808.0,836.83,619.63
2018,8,25,14,15,778.5,174.0,3.55,28.05,777.0,799.88,596.02
2018,8,25,14,30,770.0,170.0,3.7,27.8,746.0,760.55,570.26
2018,8,25,14,45,759.5,164.5,3.8,27.5,708.5,716.23,540.28
2018,8,25,15,0,749.0,159.0,3.9,27.2,671.0,670.16,508.28
2018,8,25,15,15,731.5,154.0,3.9,27.2,628.0,618.67,470.6
2018,8,25,15,30,714.0,149.0,3.9,27.2,585.0,566.56,431.58
2018,8,25,15,45,693.0,142.5,4.1,26.05,538.0,510.93,391.09
2018,8,25,16,0,672.0,136.0,4.3,24.9,491.0,455.67,349.2
2018,8,25,16,15,644.5,128.5,4.3,24.05,441.5,397.48,302.93
2018,8,25,16,30,617.0,121.0,4.3,23.2,392.0,341.01,256.62
2018,8,25,16,45,578.5,112.0,4.35,22.35,340.5,281.99,207.54
2018,8,25,17,0,540.0,103.0,4.4,21.5,289.0,226.65,160.94
2018,8,25,17,15,487.0,91.5,4.3,20.5,238.0,167.01,112.07
2018,8,25,17,30,434.0,80.0,4.2,19.5,187.0,117.5,73.8
2018,8,25,17,45,361.5,65.5,4.15,18.55,140.0,70.94,43.02
2018,8,25,18,0,289.0,51.0,4.1,17.6,93.0,38.36,27.41
2018,8,25,18,15,193.5,34.0,4.0,16.9,57.5,25.67,15.04
2018,8,25,18,30,98.0,17.0,3.9,16.2,22.0,12.91,0.0
2018,8,25,18,45,49.0,8.5,3.8,15.55,11.0,6.69,0.0
2018,8,25,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.1,10.95,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.4,11.5,2.0,0.0,0.0
2018,8,26,5,45,123.5,15.5,2.7,12.1,25.0,12.2,0.0
2018,8,26,6,0,231.0,29.0,3.0,12.7,48.0,22.15,10.59
2018,8,26,6,15,329.5,42.0,3.05,13.25,90.0,34.32,24.13
2018,8,26,6,30,428.0,55.0,3.1,13.8,132.0,61.1,36.72
2018,8,26,6,45,392.5,66.5,3.2,14.3,155.0,94.65,58.55
2018,8,26,7,0,357.0,78.0,3.3,14.8,178.0,125.96,85.55
2018,8,26,7,15,383.5,90.5,3.2,15.4,218.0,167.45,120.83
2018,8,26,7,30,410.0,103.0,3.1,16.0,258.0,211.85,159.27
2018,8,26,7,45,457.0,117.5,3.0,16.55,313.5,267.76,206.46
2018,8,26,8,0,504.0,132.0,2.9,17.1,369.0,328.52,256.88
2018,8,26,8,15,594.5,131.5,2.85,17.75,441.0,406.31,319.21
2018,8,26,8,30,685.0,131.0,2.8,18.4,513.0,486.97,382.41
2018,8,26,8,45,750.5,123.5,2.75,19.05,574.0,554.4,434.19
2018,8,26,9,0,816.0,116.0,2.7,19.7,635.0,624.68,486.67
2018,8,26,9,15,836.0,116.0,2.7,20.3,677.5,676.51,524.2
2018,8,26,9,30,856.0,116.0,2.7,20.9,720.0,727.36,560.04
2018,8,26,9,45,873.5,114.5,2.75,21.55,758.0,766.03,586.74
2018,8,26,10,0,891.0,113.0,2.8,22.2,796.0,809.76,614.98
2018,8,26,10,15,900.5,113.5,2.85,22.75,825.5,846.86,638.23
2018,8,26,10,30,910.0,114.0,2.9,23.3,855.0,881.17,659.41
2018,8,26,10,45,917.5,114.0,3.0,23.85,878.0,910.3,677.3
2018,8,26,11,0,925.0,114.0,3.1,24.4,901.0,936.16,692.97
2018,8,26,11,15,930.0,113.5,3.2,24.75,916.0,955.89,705.12
2018,8,26,11,30,935.0,113.0,3.3,25.1,931.0,972.0,714.97
2018,8,26,11,45,938.0,112.5,3.45,25.45,938.5,982.54,721.6
2018,8,26,12,0,941.0,112.0,3.6,25.8,946.0,989.26,725.84
2018,8,26,12,15,938.0,113.0,3.7,25.95,943.0,987.98,725.17
2018,8,26,12,30,935.0,114.0,3.8,26.1,940.0,982.83,722.1
2018,8,26,12,45,928.5,116.5,3.9,26.25,929.5,972.08,715.44
2018,8,26,13,0,922.0,119.0,4.0,26.4,919.0,957.62,706.43
2018,8,26,13,15,918.0,117.0,4.1,26.35,900.5,937.58,694.28
2018,8,26,13,30,914.0,115.0,4.2,26.3,882.0,913.98,679.75
2018,8,26,13,45,908.5,114.0,4.3,26.25,857.5,886.62,662.63
2018,8,26,14,0,903.0,113.0,4.4,26.2,833.0,856.03,643.2
2018,8,26,14,15,895.0,111.0,4.45,25.95,801.0,819.46,619.77
2018,8,26,14,30,887.0,109.0,4.5,25.7,769.0,780.15,594.23
2018,8,26,14,45,875.0,106.5,4.6,25.4,730.0,735.0,563.5
2018,8,26,15,0,863.0,104.0,4.7,25.1,691.0,687.85,530.06
2018,8,26,15,15,847.5,101.5,4.7,25.1,647.5,641.5,495.12
2018,8,26,15,30,832.0,99.0,4.7,25.1,604.0,588.4,454.42
2018,8,26,15,45,812.0,95.5,4.75,24.05,555.5,531.14,411.36
2018,8,26,16,0,792.0,92.0,4.8,23.0,507.0,473.82,366.54
2018,8,26,16,15,764.5,88.0,4.8,22.2,456.0,413.14,317.07
2018,8,26,16,30,737.0,84.0,4.8,21.4,405.0,353.88,267.17
2018,8,26,16,45,699.5,79.0,4.75,20.65,352.0,290.92,213.27
2018,8,26,17,0,662.0,74.0,4.7,19.9,299.0,232.48,162.56
2018,8,26,17,15,609.0,67.5,4.6,19.05,247.0,173.53,112.99
2018,8,26,17,30,556.0,61.0,4.5,18.2,195.0,120.44,71.37
2018,8,26,17,45,476.0,52.0,4.35,17.35,147.0,69.95,38.9
2018,8,26,18,0,396.0,43.0,4.2,16.5,99.0,35.32,24.84
2018,8,26,18,15,271.0,30.5,4.15,15.95,61.5,25.07,14.21
2018,8,26,18,30,146.0,18.0,4.1,15.4,24.0,14.16,0.0
2018,8,26,18,45,73.0,9.0,4.05,14.9,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.65,13.1,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.9,13.5,2.0,0.0,0.0
2018,8,27,5,45,100.0,14.5,3.1,13.85,22.0,11.41,0.0
2018,8,27,6,0,188.0,27.0,3.3,14.2,42.0,20.55,8.81
2018,8,27,6,15,281.5,40.0,3.4,14.65,81.0,30.49,20.62
2018,8,27,6,30,375.0,53.0,3.5,15.1,120.0,58.84,35.16
2018,8,27,6,45,235.0,54.5,3.55,15.6,101.0,70.17,44.06
2018,8,27,7,0,95.0,56.0,3.6,16.1,82.0,62.85,43.66
2018,8,27,7,15,61.5,74.5,3.5,16.6,93.0,75.39,55.99
2018,8,27,7,30,28.0,93.0,3.4,17.1,104.0,81.73,62.59
2018,8,27,7,45,17.0,114.5,3.35,17.6,121.5,94.29,73.21
2018,8,27,8,0,6.0,136.0,3.3,18.1,139.0,107.91,84.31
2018,8,27,8,15,152.5,161.5,3.3,18.6,246.0,208.71,165.51
2018,8,27,8,30,299.0,187.0,3.3,19.1,353.0,324.01,257.18
2018,8,27,8,45,467.0,171.5,3.25,19.65,455.5,434.21,343.32
2018,8,27,9,0,635.0,156.0,3.2,20.2,558.0,555.54,435.78
2018,8,27,9,15,654.5,163.0,3.2,20.65,601.0,606.47,473.03
2018,8,27,9,30,674.0,170.0,3.2,21.1,644.0,657.04,509.45
2018,8,27,9,45,723.0,163.0,3.25,21.55,694.5,715.57,551.49
2018,8,27,10,0,772.0,156.0,3.3,22.0,745.0,770.05,589.9
2018,8,27,10,15,776.5,160.0,3.35,22.35,771.5,803.69,612.52
2018,8,27,10,30,781.0,164.0,3.4,22.7,798.0,834.6,632.41
2018,8,27,10,45,797.5,160.0,3.45,23.1,822.5,865.59,652.13
2018,8,27,11,0,814.0,156.0,3.5,23.5,847.0,893.95,669.94
2018,8,27,11,15,819.5,156.0,3.6,23.75,861.5,913.36,682.34
2018,8,27,11,30,825.0,156.0,3.7,24.0,876.0,929.45,692.62
2018,8,27,11,45,829.5,155.0,3.75,24.25,883.0,940.23,699.12
2018,8,27,12,0,834.0,154.0,3.8,24.5,890.0,947.48,703.39
2018,8,27,12,15,832.5,154.0,3.9,24.65,888.0,946.52,702.85
2018,8,27,12,30,831.0,154.0,4.0,24.8,886.0,941.96,700.05
2018,8,27,12,45,827.5,154.5,4.05,24.9,876.5,932.46,693.91
2018,8,27,13,0,824.0,155.0,4.1,25.0,867.0,919.47,685.53
2018,8,27,13,15,820.0,153.0,4.2,24.95,850.0,900.23,673.64
2018,8,27,13,30,816.0,151.0,4.3,24.9,833.0,877.71,659.52
2018,8,27,13,45,810.0,149.0,4.35,24.85,809.0,850.33,641.81
2018,8,27,14,0,804.0,147.0,4.4,24.8,785.0,820.02,622.0
2018,8,27,14,15,795.0,143.5,4.45,24.55,753.5,783.18,597.82
2018,8,27,14,30,786.0,140.0,4.5,24.3,722.0,743.97,570.92
2018,8,27,14,45,775.5,135.5,4.5,24.0,685.5,700.6,540.32
2018,8,27,15,0,765.0,131.0,4.5,23.7,649.0,655.43,507.72
2018,8,27,15,15,747.5,128.0,4.5,23.7,607.0,607.38,471.51
2018,8,27,15,30,730.0,125.0,4.5,23.7,565.0,556.51,432.39
2018,8,27,15,45,710.5,118.5,4.5,22.85,518.5,500.92,390.07
2018,8,27,16,0,691.0,112.0,4.5,22.0,472.0,445.53,346.46
2018,8,27,16,15,666.0,105.5,4.45,21.4,423.5,388.34,299.62
2018,8,27,16,30,641.0,99.0,4.4,20.8,375.0,332.57,252.59
2018,8,27,16,45,605.5,91.0,4.35,20.15,325.0,273.98,202.6
2018,8,27,17,0,570.0,83.0,4.3,19.5,275.0,218.69,154.89
2018,8,27,17,15,517.5,75.0,4.2,18.8,226.0,163.89,109.03
2018,8,27,17,30,465.0,67.0,4.1,18.1,177.0,115.06,70.75
2018,8,27,17,45,390.5,55.5,4.0,17.4,132.0,68.39,39.95
2018,8,27,18,0,316.0,44.0,3.9,16.7,87.0,33.57,23.23
2018,8,27,18,15,209.5,30.0,3.8,16.2,53.5,22.83,11.92
2018,8,27,18,30,103.0,16.0,3.7,15.7,20.0,12.59,0.0
2018,8,27,18,45,51.5,8.0,3.6,15.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.8,12.65,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,13.1,2.0,0.0,0.0
2018,8,28,5,45,88.0,15.0,2.4,13.55,21.0,11.8,0.0
2018,8,28,6,0,166.0,28.0,2.7,14.0,40.0,21.18,8.62
2018,8,28,6,15,218.0,37.0,2.8,14.45,66.5,28.01,18.46
2018,8,28,6,30,270.0,46.0,2.9,14.9,93.0,47.97,28.08
2018,8,28,6,45,184.0,48.0,2.95,15.3,85.0,60.47,37.97
2018,8,28,7,0,98.0,50.0,3.0,15.7,77.0,58.94,40.3
2018,8,28,7,15,49.0,61.5,3.0,16.1,75.0,62.29,45.54
2018,8,28,7,30,0.0,73.0,3.0,16.5,73.0,56.03,41.93
2018,8,28,7,45,0.0,82.0,3.0,16.9,82.0,63.02,47.61
2018,8,28,8,0,0.0,91.0,3.0,17.3,91.0,70.05,53.23
2018,8,28,8,15,2.0,118.5,3.05,17.85,119.5,92.67,71.64
2018,8,28,8,30,4.0,146.0,3.1,18.4,148.0,115.81,90.19
2018,8,28,8,45,17.0,185.5,3.1,18.95,196.0,155.5,121.98
2018,8,28,9,0,30.0,225.0,3.1,19.5,244.0,205.9,161.78
2018,8,28,9,15,23.5,218.0,3.15,19.95,233.5,197.41,154.28
2018,8,28,9,30,17.0,211.0,3.2,20.4,223.0,179.08,139.14
2018,8,28,9,45,13.5,211.0,3.25,20.85,221.0,177.25,137.16
2018,8,28,10,0,10.0,211.0,3.3,21.3,219.0,175.12,134.92
2018,8,28,10,15,18.0,251.0,3.4,21.65,265.5,215.47,166.31
2018,8,28,10,30,26.0,291.0,3.5,22.0,312.0,271.6,209.36
2018,8,28,10,45,46.0,322.5,3.6,22.35,361.0,318.97,245.48
2018,8,28,11,0,66.0,354.0,3.7,22.7,410.0,367.45,282.0
2018,8,28,11,15,159.0,363.0,3.75,22.9,500.5,480.38,368.18
2018,8,28,11,30,252.0,372.0,3.8,23.1,591.0,595.68,453.49
2018,8,28,11,45,483.5,280.5,3.9,23.3,704.5,745.28,565.48
2018,8,28,12,0,715.0,189.0,4.0,23.5,818.0,882.07,664.19
2018,8,28,12,15,723.0,189.0,4.05,23.6,824.0,889.84,668.54
2018,8,28,12,30,731.0,189.0,4.1,23.7,830.0,894.29,671.64
2018,8,28,12,45,730.5,187.0,4.15,23.8,822.0,885.54,665.81
2018,8,28,13,0,730.0,185.0,4.2,23.9,814.0,873.54,657.93
2018,8,28,13,15,746.5,175.5,4.2,23.85,807.5,858.24,648.02
2018,8,28,13,30,763.0,166.0,4.2,23.8,801.0,848.01,641.73
2018,8,28,13,45,829.0,133.0,4.25,23.75,804.5,853.12,646.4
2018,8,28,14,0,895.0,100.0,4.3,23.7,808.0,841.35,639.33
2018,8,28,14,15,889.0,98.0,4.3,23.55,777.5,806.36,616.15
2018,8,28,14,30,883.0,96.0,4.3,23.4,747.0,768.54,590.92
2018,8,28,14,45,874.5,93.0,4.3,23.2,710.0,725.32,561.09
2018,8,28,15,0,866.0,90.0,4.3,23.0,673.0,679.85,527.98
2018,8,28,15,15,851.5,88.5,4.3,23.0,630.5,630.07,490.4
2018,8,28,15,30,837.0,87.0,4.3,23.0,588.0,579.05,450.94
2018,8,28,15,45,820.5,83.5,4.3,22.3,541.5,526.7,410.45
2018,8,28,16,0,804.0,80.0,4.3,21.6,495.0,470.52,365.63
2018,8,28,16,15,783.0,75.5,4.25,21.05,445.5,411.36,316.67
2018,8,28,16,30,762.0,71.0,4.2,20.5,396.0,352.91,266.75
2018,8,28,16,45,728.5,66.5,4.15,19.95,344.5,291.64,213.62
2018,8,28,17,0,695.0,62.0,4.1,19.4,293.0,233.16,162.26
2018,8,28,17,15,644.5,57.0,3.95,18.75,241.5,174.21,112.14
2018,8,28,17,30,594.0,52.0,3.8,18.1,190.0,118.61,68.07
2018,8,28,17,45,514.0,44.5,3.7,17.45,142.0,66.9,34.85
2018,8,28,18,0,434.0,37.0,3.6,16.8,94.0,30.71,20.69
2018,8,28,18,15,297.5,27.0,3.45,16.35,58.0,22.33,10.86
2018,8,28,18,30,161.0,17.0,3.3,15.9,22.0,13.38,0.0
2018,8,28,18,45,80.5,8.5,3.15,15.45,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.35,12.6,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,144.0,14.5,1.65,13.8,23.5,11.41,0.0
2018,8,29,6,0,270.0,26.0,1.8,14.4,45.0,21.54,8.05
2018,8,29,6,15,377.5,35.0,1.9,15.0,86.5,28.87,19.09
2018,8,29,6,30,485.0,44.0,2.0,15.6,128.0,59.73,31.79
2018,8,29,6,45,550.5,51.5,2.1,16.2,177.5,107.37,61.48
2018,8,29,7,0,616.0,59.0,2.2,16.8,227.0,162.84,104.31
2018,8,29,7,15,661.0,64.5,2.2,17.3,279.0,219.21,152.3
2018,8,29,7,30,706.0,70.0,2.2,17.8,331.0,281.71,206.36
2018,8,29,7,45,736.5,74.5,2.2,18.25,382.5,340.67,257.61
2018,8,29,8,0,767.0,79.0,2.2,18.7,434.0,401.81,309.36
2018,8,29,8,15,790.5,82.5,2.2,19.25,483.5,460.55,357.63
2018,8,29,8,30,814.0,86.0,2.2,19.8,533.0,520.01,404.74
2018,8,29,8,45,832.5,88.0,2.25,20.35,579.0,575.48,447.46
2018,8,29,9,0,851.0,90.0,2.3,20.9,625.0,626.25,485.49
2018,8,29,9,15,865.5,92.0,2.35,21.4,667.0,676.96,522.33
2018,8,29,9,30,880.0,94.0,2.4,21.9,709.0,726.2,557.09
2018,8,29,9,45,893.0,94.5,2.5,22.45,745.5,771.1,587.31
2018,8,29,10,0,906.0,95.0,2.6,23.0,782.0,813.87,614.89
2018,8,29,10,15,914.0,95.5,2.7,23.4,811.0,850.17,638.13
2018,8,29,10,30,922.0,96.0,2.8,23.8,840.0,883.54,659.29
2018,8,29,10,45,929.0,96.5,2.9,24.2,863.0,912.93,677.69
2018,8,29,11,0,936.0,97.0,3.0,24.6,886.0,938.98,693.85
2018,8,29,11,15,939.5,97.5,3.1,24.85,900.5,958.37,706.04
2018,8,29,11,30,943.0,98.0,3.2,25.1,915.0,974.04,715.88
2018,8,29,11,45,945.5,97.5,3.35,25.35,922.0,984.0,722.44
2018,8,29,12,0,948.0,97.0,3.5,25.6,929.0,990.07,726.58
2018,8,29,12,15,945.5,98.5,3.65,25.7,927.0,989.55,726.91
2018,8,29,12,30,943.0,100.0,3.8,25.8,925.0,985.1,724.79
2018,8,29,12,45,937.0,102.0,3.9,25.9,914.0,974.04,718.07
2018,8,29,13,0,931.0,104.0,4.0,26.0,903.0,959.24,708.97
2018,8,29,13,15,928.5,103.0,4.1,25.95,886.5,940.99,698.03
2018,8,29,13,30,926.0,102.0,4.2,25.9,870.0,919.1,684.66
2018,8,29,13,45,921.0,100.5,4.3,25.85,845.0,891.05,667.06
2018,8,29,14,0,916.0,99.0,4.4,25.8,820.0,859.7,647.12
2018,8,29,14,15,908.0,97.5,4.45,25.55,788.0,822.85,623.5
2018,8,29,14,30,900.0,96.0,4.5,25.3,756.0,783.23,597.75
2018,8,29,14,45,889.5,94.0,4.6,25.05,718.0,738.78,568.08
2018,8,29,15,0,879.0,92.0,4.7,24.8,680.0,692.19,534.91
2018,8,29,15,15,864.5,89.5,4.7,24.8,636.5,640.72,496.29
2018,8,29,15,30,850.0,87.0,4.7,24.8,593.0,587.99,455.75
2018,8,29,15,45,831.0,84.0,4.7,23.95,545.0,534.1,414.54
2018,8,29,16,0,812.0,81.0,4.7,23.1,497.0,476.53,369.04
2018,8,29,16,15,785.5,77.5,4.65,22.5,446.0,415.44,318.83
2018,8,29,16,30,759.0,74.0,4.6,21.9,395.0,355.64,268.11
2018,8,29,16,45,715.0,70.0,4.6,21.35,340.5,291.62,213.27
2018,8,29,17,0,671.0,66.0,4.6,20.8,286.0,229.98,159.96
2018,8,29,17,15,591.5,62.0,4.4,20.15,230.5,167.61,108.47
2018,8,29,17,30,512.0,58.0,4.2,19.5,175.0,114.32,67.61
2018,8,29,17,45,423.0,49.5,4.05,18.85,129.0,66.19,36.6
2018,8,29,18,0,334.0,41.0,3.9,18.2,83.0,33.56,22.86
2018,8,29,18,15,205.0,26.5,3.65,17.75,48.5,20.24,8.4
2018,8,29,18,30,76.0,12.0,3.4,17.3,14.0,9.44,0.0
2018,8,29,18,45,38.0,6.0,3.15,16.85,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
