Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.5,12.25,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,6.5,0.55,12.6,6.5,7.59,0.0
2018,11,28,7,30,0.0,11.0,0.6,12.9,11.0,8.35,0.0
2018,11,28,7,45,0.0,17.0,0.7,13.15,17.0,12.92,5.01
2018,11,28,8,0,0.0,23.0,0.8,13.4,23.0,17.51,9.19
2018,11,28,8,15,22.0,39.0,0.85,13.7,44.0,46.17,34.32
2018,11,28,8,30,44.0,55.0,0.9,14.0,65.0,88.6,71.18
2018,11,28,8,45,28.5,55.0,1.0,14.25,62.0,67.3,52.89
2018,11,28,9,0,13.0,55.0,1.1,14.5,59.0,55.95,42.8
2018,11,28,9,15,84.0,97.5,1.1,14.75,128.0,173.03,143.43
2018,11,28,9,30,155.0,140.0,1.1,15.0,197.0,287.43,237.73
2018,11,28,9,45,117.5,131.5,1.05,15.3,177.0,247.06,203.19
2018,11,28,10,0,80.0,123.0,1.0,15.6,157.0,205.1,167.84
2018,11,28,10,15,81.0,135.0,1.05,15.85,171.0,221.8,181.21
2018,11,28,10,30,82.0,147.0,1.1,16.1,185.0,238.43,194.15
2018,11,28,10,45,132.5,176.5,1.1,16.4,240.5,324.97,263.73
2018,11,28,11,0,183.0,206.0,1.1,16.7,296.0,413.85,332.57
2018,11,28,11,15,240.0,201.5,1.2,16.9,322.0,490.94,391.68
2018,11,28,11,30,297.0,197.0,1.3,17.1,348.0,544.96,433.06
2018,11,28,11,45,466.0,163.0,1.35,17.3,401.5,702.84,551.53
2018,11,28,12,0,635.0,129.0,1.4,17.5,455.0,846.47,651.32
2018,11,28,12,15,705.0,112.5,1.55,17.5,471.0,895.59,685.25
2018,11,28,12,30,775.0,96.0,1.7,17.5,487.0,933.0,712.32
2018,11,28,12,45,777.5,93.0,1.9,17.55,477.5,923.13,707.93
2018,11,28,13,0,780.0,90.0,2.1,17.6,468.0,910.08,701.75
2018,11,28,13,15,780.5,87.0,2.25,17.5,452.5,891.95,691.81
2018,11,28,13,30,781.0,84.0,2.4,17.4,437.0,870.82,679.64
2018,11,28,13,45,774.5,80.5,2.6,17.3,413.5,839.73,660.57
2018,11,28,14,0,768.0,77.0,2.8,17.2,390.0,806.21,639.32
2018,11,28,14,15,732.5,76.0,2.8,17.0,355.5,748.55,598.81
2018,11,28,14,30,697.0,75.0,2.8,16.8,321.0,696.6,561.85
2018,11,28,14,45,625.0,75.0,2.8,16.6,277.5,612.29,499.22
2018,11,28,15,0,553.0,75.0,2.8,16.4,234.0,531.36,437.21
2018,11,28,15,15,376.0,76.0,2.8,16.4,177.0,377.17,312.24
2018,11,28,15,30,199.0,77.0,2.8,16.4,120.0,232.06,190.96
2018,11,28,15,45,144.5,62.5,2.55,15.75,90.0,173.53,140.73
2018,11,28,16,0,90.0,48.0,2.3,15.1,60.0,109.63,85.49
2018,11,28,16,15,61.5,32.0,2.4,14.8,39.0,73.46,50.74
2018,11,28,16,30,33.0,16.0,2.5,14.5,18.0,33.4,0.0
2018,11,28,16,45,16.5,8.0,2.65,14.25,9.0,12.62,0.0
2018,11,28,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,12.75,2.0,1.57,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.8,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.85,5.5,4.16,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.9,7.0,5.3,0.0
2018,11,29,8,15,0.0,8.0,6.25,12.95,8.0,6.06,0.0
2018,11,29,8,30,0.0,9.0,6.3,13.0,9.0,6.82,0.22
2018,11,29,8,45,22.5,29.5,6.4,13.05,36.5,45.4,34.24
2018,11,29,9,0,45.0,50.0,6.5,13.1,64.0,85.39,69.44
2018,11,29,9,15,61.0,70.0,6.4,13.15,91.0,122.02,101.31
2018,11,29,9,30,77.0,90.0,6.3,13.2,118.0,160.15,134.16
2018,11,29,9,45,61.0,118.5,6.2,13.2,142.0,164.72,137.2
2018,11,29,10,0,45.0,147.0,6.1,13.2,166.0,184.21,152.64
2018,11,29,10,15,22.5,109.0,6.0,13.2,118.5,119.66,97.28
2018,11,29,10,30,0.0,71.0,5.9,13.2,71.0,54.49,40.91
2018,11,29,10,45,16.5,93.5,5.8,13.2,101.5,97.96,78.58
2018,11,29,11,0,33.0,116.0,5.7,13.2,132.0,137.5,112.56
2018,11,29,11,15,32.5,111.0,5.7,13.3,127.0,131.98,107.77
2018,11,29,11,30,32.0,106.0,5.7,13.4,122.0,126.51,103.09
2018,11,29,11,45,22.5,111.5,5.65,13.45,123.0,122.57,99.25
2018,11,29,12,0,13.0,117.0,5.6,13.5,124.0,107.06,85.69
2018,11,29,12,15,52.5,168.0,5.55,13.6,194.5,215.18,177.62
2018,11,29,12,30,92.0,219.0,5.5,13.7,265.0,318.2,263.34
2018,11,29,12,45,76.0,181.0,5.45,13.8,218.5,254.26,210.49
2018,11,29,13,0,60.0,143.0,5.4,13.9,172.0,193.54,160.0
2018,11,29,13,15,58.0,95.0,5.25,13.95,122.0,155.18,128.26
2018,11,29,13,30,56.0,47.0,5.1,14.0,72.0,99.93,82.01
2018,11,29,13,45,126.5,85.0,5.0,14.0,137.5,220.7,186.06
2018,11,29,14,0,197.0,123.0,4.9,14.0,203.0,327.98,276.41
2018,11,29,14,15,231.0,112.5,4.6,13.9,199.0,338.08,285.52
2018,11,29,14,30,265.0,102.0,4.3,13.8,195.0,345.23,292.16
2018,11,29,14,45,263.5,89.5,4.0,13.65,173.5,339.27,286.63
2018,11,29,15,0,262.0,77.0,3.7,13.5,152.0,311.15,263.0
2018,11,29,15,15,233.0,61.0,3.7,13.5,120.5,258.52,218.11
2018,11,29,15,30,204.0,45.0,3.7,13.5,89.0,207.32,173.66
2018,11,29,15,45,113.0,28.5,2.95,12.95,52.0,119.27,97.0
2018,11,29,16,0,22.0,12.0,2.2,12.4,15.0,23.79,14.56
2018,11,29,16,15,82.0,15.0,2.15,12.1,20.0,75.4,52.74
2018,11,29,16,30,142.0,18.0,2.1,11.8,25.0,97.59,0.0
2018,11,29,16,45,71.0,9.0,2.1,11.5,12.5,34.44,0.0
2018,11,29,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,9.0,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,18.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.7,7.95,12.5,17.68,0.0
2018,11,30,7,30,24.0,22.0,1.9,8.6,24.0,39.05,16.17
2018,11,30,7,45,28.5,38.5,2.1,9.3,42.0,55.86,40.64
2018,11,30,8,0,33.0,55.0,2.3,10.0,60.0,76.87,60.16
2018,11,30,8,15,47.0,72.0,2.45,10.4,81.5,104.57,84.95
2018,11,30,8,30,61.0,89.0,2.6,10.8,103.0,133.49,110.54
2018,11,30,8,45,137.5,102.0,2.8,11.2,141.5,216.83,183.25
2018,11,30,9,0,214.0,115.0,3.0,11.6,180.0,310.61,263.08
2018,11,30,9,15,364.5,111.0,3.0,12.0,237.0,452.29,381.17
2018,11,30,9,30,515.0,107.0,3.0,12.4,294.0,587.43,489.33
2018,11,30,9,45,672.0,88.0,3.0,12.75,353.5,729.82,596.74
2018,11,30,10,0,829.0,69.0,3.0,13.1,413.0,863.52,693.14
2018,11,30,10,15,819.5,74.5,3.0,13.4,431.5,885.03,705.79
2018,11,30,10,30,810.0,80.0,3.0,13.7,450.0,903.04,716.85
2018,11,30,10,45,827.0,80.0,2.95,14.0,470.0,936.47,738.52
2018,11,30,11,0,844.0,80.0,2.9,14.3,490.0,967.32,758.01
2018,11,30,11,15,861.5,78.0,2.95,14.45,504.0,993.23,775.28
2018,11,30,11,30,879.0,76.0,3.0,14.6,518.0,1003.77,781.98
2018,11,30,11,45,878.5,77.0,3.0,14.75,521.0,1008.92,784.79
2018,11,30,12,0,878.0,78.0,3.0,14.9,524.0,1023.09,794.06
2018,11,30,12,15,879.0,76.5,3.0,14.95,519.5,1007.18,782.89
2018,11,30,12,30,880.0,75.0,3.0,15.0,515.0,1000.27,778.42
2018,11,30,12,45,878.5,73.0,3.05,15.05,503.5,986.8,769.88
2018,11,30,13,0,877.0,71.0,3.1,15.1,492.0,970.01,759.17
2018,11,30,13,15,867.5,69.5,3.05,15.1,472.0,942.95,740.63
2018,11,30,13,30,858.0,68.0,3.0,15.1,452.0,913.09,720.2
2018,11,30,13,45,845.0,66.0,2.9,15.05,426.0,886.98,702.16
2018,11,30,14,0,832.0,64.0,2.8,15.0,400.0,847.84,674.61
2018,11,30,14,15,812.0,62.0,2.7,14.85,368.5,800.68,641.23
2018,11,30,14,30,792.0,60.0,2.6,14.7,337.0,752.2,606.38
2018,11,30,14,45,763.0,57.5,2.5,14.55,300.5,695.02,564.26
2018,11,30,15,0,734.0,55.0,2.4,14.4,264.0,637.82,521.07
2018,11,30,15,15,689.5,51.0,2.4,14.4,224.0,568.37,467.19
2018,11,30,15,30,645.0,47.0,2.4,14.4,184.0,501.02,411.66
2018,11,30,15,45,575.0,41.5,1.85,13.2,143.5,419.25,342.15
2018,11,30,16,0,505.0,36.0,1.3,12.0,103.0,349.65,279.32
2018,11,30,16,15,375.5,28.0,1.3,11.4,67.5,248.96,181.45
2018,11,30,16,30,246.0,20.0,1.3,10.8,32.0,146.26,0.0
2018,11,30,16,45,123.0,10.0,1.3,10.25,16.0,55.5,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,10.25,1.5,1.18,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.6,3.0,2.27,0.0
2018,12,1,7,45,6.5,6.0,3.15,10.9,7.0,9.01,1.78
2018,12,1,8,0,13.0,9.0,3.3,11.2,11.0,15.98,8.15
2018,12,1,8,15,41.5,16.5,3.25,11.35,25.5,47.55,36.16
2018,12,1,8,30,70.0,24.0,3.2,11.5,40.0,77.8,63.38
2018,12,1,8,45,35.0,23.0,3.15,11.65,31.0,47.57,36.71
2018,12,1,9,0,0.0,22.0,3.1,11.8,22.0,16.74,8.89
2018,12,1,9,15,0.5,37.0,3.3,12.0,37.0,28.64,19.21
2018,12,1,9,30,1.0,52.0,3.5,12.2,52.0,40.62,29.52
2018,12,1,9,45,1.0,65.0,3.75,12.35,65.0,50.7,38.11
2018,12,1,10,0,1.0,78.0,4.0,12.5,78.0,60.96,46.79
2018,12,1,10,15,91.5,115.5,4.15,12.6,157.0,208.75,175.28
2018,12,1,10,30,182.0,153.0,4.3,12.7,236.0,341.88,287.57
2018,12,1,10,45,459.5,130.0,4.45,12.8,349.5,634.51,527.16
2018,12,1,11,0,737.0,107.0,4.6,12.9,463.0,901.8,729.04
2018,12,1,11,15,546.5,123.0,4.7,13.0,390.0,740.13,605.62
2018,12,1,11,30,356.0,139.0,4.8,13.1,317.0,559.57,464.28
2018,12,1,11,45,271.5,127.0,4.9,13.25,263.5,460.19,384.14
2018,12,1,12,0,187.0,115.0,5.0,13.4,210.0,332.11,278.88
2018,12,1,12,15,427.5,112.5,4.95,13.45,326.0,599.11,498.37
2018,12,1,12,30,668.0,110.0,4.9,13.5,442.0,850.31,690.49
2018,12,1,12,45,363.0,115.5,4.9,13.55,295.5,531.14,442.11
2018,12,1,13,0,58.0,121.0,4.9,13.6,149.0,167.59,138.19
2018,12,1,13,15,135.5,114.5,4.85,13.55,176.0,272.33,228.78
2018,12,1,13,30,213.0,108.0,4.8,13.5,203.0,334.58,282.73
2018,12,1,13,45,324.5,118.5,4.7,13.45,253.5,469.72,394.81
2018,12,1,14,0,436.0,129.0,4.6,13.4,304.0,572.02,478.0
2018,12,1,14,15,476.5,115.5,4.5,13.25,293.0,575.52,481.6
2018,12,1,14,30,517.0,102.0,4.4,13.1,282.0,574.64,481.48
2018,12,1,14,45,543.0,88.0,4.35,12.95,259.0,565.14,474.35
2018,12,1,15,0,569.0,74.0,4.3,12.8,236.0,544.38,457.76
2018,12,1,15,15,568.5,65.0,4.3,12.8,206.0,506.77,425.83
2018,12,1,15,30,568.0,56.0,4.3,12.8,176.0,467.83,391.29
2018,12,1,15,45,488.5,49.5,3.6,12.0,136.5,382.86,317.22
2018,12,1,16,0,409.0,43.0,2.9,11.2,97.0,304.33,246.56
2018,12,1,16,15,285.5,32.5,2.7,10.75,63.5,208.14,152.22
2018,12,1,16,30,162.0,22.0,2.5,10.3,30.0,112.58,0.0
2018,12,1,16,45,81.0,11.0,2.35,9.8,15.0,40.18,0.0
2018,12,1,17,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.6,4.85,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,4.8,2.0,0.0,0.0
2018,12,2,7,15,184.5,13.5,0.6,5.1,24.0,86.19,0.0
2018,12,2,7,30,342.0,24.0,0.6,5.4,46.0,206.26,80.04
2018,12,2,7,45,455.5,31.0,0.6,5.7,83.5,302.74,237.69
2018,12,2,8,0,569.0,38.0,0.6,6.0,121.0,393.67,322.35
2018,12,2,8,15,634.0,42.5,0.55,6.45,162.5,470.07,387.99
2018,12,2,8,30,699.0,47.0,0.5,6.9,204.0,550.85,453.65
2018,12,2,8,45,739.5,49.5,0.45,7.4,243.5,615.93,502.55
2018,12,2,9,0,780.0,52.0,0.4,7.9,283.0,682.4,549.84
2018,12,2,9,15,804.5,55.0,0.45,8.35,319.0,737.86,588.81
2018,12,2,9,30,829.0,58.0,0.5,8.8,355.0,792.81,626.41
2018,12,2,9,45,845.5,60.5,0.55,9.25,385.5,839.28,657.15
2018,12,2,10,0,862.0,63.0,0.6,9.7,416.0,874.15,679.44
2018,12,2,10,15,875.0,64.0,0.7,10.05,441.0,911.06,704.29
2018,12,2,10,30,888.0,65.0,0.8,10.4,466.0,945.61,727.32
2018,12,2,10,45,896.5,66.0,0.9,10.7,484.0,973.17,745.73
2018,12,2,11,0,905.0,67.0,1.0,11.0,502.0,997.75,762.25
2018,12,2,11,15,910.0,67.0,1.1,11.3,512.5,1014.31,773.52
2018,12,2,11,30,915.0,67.0,1.2,11.6,523.0,1027.51,782.77
2018,12,2,11,45,917.0,67.5,1.25,11.95,526.5,1034.9,787.21
2018,12,2,12,0,919.0,68.0,1.3,12.3,530.0,1038.75,789.54
2018,12,2,12,15,917.5,67.5,1.4,12.45,525.5,1034.11,787.96
2018,12,2,12,30,916.0,67.0,1.5,12.6,521.0,1025.94,784.22
2018,12,2,12,45,912.0,66.0,1.55,12.75,509.0,1011.09,775.26
2018,12,2,13,0,908.0,65.0,1.6,12.9,497.0,992.89,764.18
2018,12,2,13,15,899.0,64.0,1.6,12.8,477.5,966.61,747.6
2018,12,2,13,30,890.0,63.0,1.6,12.7,458.0,937.41,729.06
2018,12,2,13,45,875.0,62.0,1.55,12.65,432.0,899.97,703.87
2018,12,2,14,0,860.0,61.0,1.5,12.6,406.0,860.35,677.0
2018,12,2,14,15,831.5,60.5,1.35,12.3,372.0,816.91,646.43
2018,12,2,14,30,803.0,60.0,1.2,12.0,338.0,762.89,607.79
2018,12,2,14,45,626.5,72.5,1.05,11.7,275.0,613.54,497.8
2018,12,2,15,0,450.0,85.0,0.9,11.4,212.0,462.68,381.66
2018,12,2,15,15,403.0,76.0,0.9,11.4,177.0,398.84,330.89
2018,12,2,15,30,356.0,67.0,0.9,11.4,142.0,338.55,280.45
2018,12,2,15,45,277.0,56.5,0.9,10.6,107.0,261.11,215.0
2018,12,2,16,0,198.0,46.0,0.9,9.8,72.0,191.66,154.26
2018,12,2,16,15,145.5,32.0,0.95,9.4,47.0,139.48,100.56
2018,12,2,16,30,93.0,18.0,1.0,9.0,22.0,76.53,0.0
2018,12,2,16,45,46.5,9.0,1.05,8.6,11.0,25.27,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,2.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,2.3,2.0,0.0,0.0
2018,12,3,7,15,64.0,12.5,1.45,3.05,15.0,36.0,0.0
2018,12,3,7,30,103.0,22.0,1.6,3.8,28.0,91.96,24.91
2018,12,3,7,45,163.0,35.0,1.75,4.55,54.0,153.95,120.92
2018,12,3,8,0,223.0,48.0,1.9,5.3,80.0,211.33,176.32
2018,12,3,8,15,204.0,66.0,1.95,5.9,102.5,218.6,185.51
2018,12,3,8,30,185.0,84.0,2.0,6.5,125.0,237.07,202.51
2018,12,3,8,45,260.0,93.0,2.0,7.1,162.5,307.87,264.3
2018,12,3,9,0,335.0,102.0,2.0,7.7,200.0,403.4,344.2
2018,12,3,9,15,395.5,107.5,2.0,8.45,237.5,472.26,399.96
2018,12,3,9,30,456.0,113.0,2.0,9.2,275.0,544.75,457.01
2018,12,3,9,45,650.5,88.5,2.0,9.9,341.5,710.18,582.94
2018,12,3,10,0,845.0,64.0,2.0,10.6,408.0,869.41,696.16
2018,12,3,10,15,843.0,68.0,2.05,10.85,428.5,896.61,712.75
2018,12,3,10,30,841.0,72.0,2.1,11.1,449.0,920.69,728.5
2018,12,3,10,45,839.5,75.0,2.15,11.3,464.0,940.74,741.55
2018,12,3,11,0,838.0,78.0,2.2,11.5,479.0,957.56,752.43
2018,12,3,11,15,811.0,86.5,2.25,11.65,481.5,952.52,748.29
2018,12,3,11,30,784.0,95.0,2.3,11.8,484.0,943.24,741.57
2018,12,3,11,45,699.5,115.5,2.35,11.95,464.0,894.86,707.33
2018,12,3,12,0,615.0,136.0,2.4,12.1,444.0,833.77,664.0
2018,12,3,12,15,654.0,123.0,2.4,12.15,448.0,856.79,681.19
2018,12,3,12,30,693.0,110.0,2.4,12.2,452.0,875.78,694.73
2018,12,3,12,45,623.5,125.5,2.4,12.3,428.0,817.29,652.5
2018,12,3,13,0,554.0,141.0,2.4,12.4,404.0,746.8,601.6
2018,12,3,13,15,700.5,106.0,2.35,12.45,425.0,846.95,675.71
2018,12,3,13,30,847.0,71.0,2.3,12.5,446.0,918.93,726.44
2018,12,3,13,45,714.5,90.5,2.25,12.5,394.0,805.93,644.96
2018,12,3,14,0,582.0,110.0,2.2,12.5,342.0,689.1,560.01
2018,12,3,14,15,402.5,122.5,2.05,12.3,277.0,521.77,431.4
2018,12,3,14,30,223.0,135.0,1.9,12.1,212.0,355.8,296.99
2018,12,3,14,45,114.0,109.5,1.8,11.9,148.5,212.91,178.36
2018,12,3,15,0,5.0,84.0,1.7,11.7,85.0,74.26,58.48
2018,12,3,15,15,42.0,67.0,1.7,11.7,76.0,91.03,73.99
2018,12,3,15,30,79.0,50.0,1.7,11.7,67.0,106.23,87.2
2018,12,3,15,45,49.5,38.0,1.6,10.65,48.0,71.69,56.52
2018,12,3,16,0,20.0,26.0,1.5,9.6,29.0,32.11,21.71
2018,12,3,16,15,20.5,17.0,1.55,9.25,19.0,29.71,17.27
2018,12,3,16,30,21.0,8.0,1.6,8.9,9.0,21.2,0.0
2018,12,3,16,45,10.5,4.0,1.6,8.55,4.5,7.27,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.8,6.35,3.0,2.36,0.0
2018,12,4,7,30,0.0,6.0,2.9,6.6,6.0,4.54,0.0
2018,12,4,7,45,0.0,9.0,3.05,6.9,9.0,6.82,0.0
2018,12,4,8,0,0.0,12.0,3.2,7.2,12.0,9.1,2.14
2018,12,4,8,15,0.0,15.0,3.2,7.65,15.0,11.39,4.25
2018,12,4,8,30,0.0,18.0,3.2,8.1,18.0,13.68,6.32
2018,12,4,8,45,0.0,34.5,3.25,8.6,34.5,26.31,17.42
2018,12,4,9,0,0.0,51.0,3.3,9.1,51.0,39.02,28.51
2018,12,4,9,15,6.0,79.0,3.35,9.75,81.0,67.96,53.78
2018,12,4,9,30,12.0,107.0,3.4,10.4,111.0,100.17,81.51
2018,12,4,9,45,11.0,109.5,3.45,11.0,113.5,100.67,81.59
2018,12,4,10,0,10.0,112.0,3.5,11.6,116.0,101.41,81.89
2018,12,4,10,15,5.0,88.0,3.5,12.0,90.0,73.47,57.67
2018,12,4,10,30,0.0,64.0,3.5,12.4,64.0,49.07,36.49
2018,12,4,10,45,0.0,67.5,3.45,12.8,67.5,51.79,38.7
2018,12,4,11,0,0.0,71.0,3.4,13.2,71.0,54.5,40.9
2018,12,4,11,15,0.0,73.5,3.25,13.45,73.5,56.44,42.47
2018,12,4,11,30,0.0,76.0,3.1,13.7,76.0,58.38,44.04
2018,12,4,11,45,2.0,91.5,3.0,13.9,92.5,73.03,56.45
2018,12,4,12,0,4.0,107.0,2.9,14.1,109.0,88.95,69.87
2018,12,4,12,15,9.0,142.5,2.65,14.15,147.0,127.95,102.63
2018,12,4,12,30,14.0,178.0,2.4,14.2,185.0,170.07,137.57
2018,12,4,12,45,12.5,173.0,2.15,14.2,179.0,163.67,132.15
2018,12,4,13,0,11.0,168.0,1.9,14.2,173.0,157.49,127.04
2018,12,4,13,15,8.5,160.0,1.75,14.05,164.0,147.34,118.72
2018,12,4,13,30,6.0,152.0,1.6,13.9,155.0,137.5,110.64
2018,12,4,13,45,4.0,132.0,1.45,13.75,134.0,115.69,92.59
2018,12,4,14,0,2.0,112.0,1.3,13.6,113.0,94.51,74.95
2018,12,4,14,15,1.0,98.5,1.4,13.2,99.0,81.24,63.96
2018,12,4,14,30,0.0,85.0,1.5,12.8,85.0,68.21,53.03
2018,12,4,14,45,0.0,74.0,1.55,12.35,74.0,58.63,44.98
2018,12,4,15,0,0.0,63.0,1.6,11.9,63.0,49.14,36.89
2018,12,4,15,15,0.0,53.5,1.6,11.9,53.5,41.16,29.96
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,33.66,23.35
2018,12,4,15,45,0.0,34.5,1.55,11.0,34.5,26.35,16.92
2018,12,4,16,0,0.0,25.0,1.5,10.1,25.0,19.06,10.41
2018,12,4,16,15,10.5,17.0,1.55,9.75,17.5,18.63,8.65
2018,12,4,16,30,21.0,9.0,1.6,9.4,10.0,18.73,0.0
2018,12,4,16,45,10.5,4.5,1.6,9.05,5.0,7.69,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,7,15,19.0,3.0,2.5,8.3,4.0,10.09,0.0
2018,12,5,7,30,38.0,6.0,2.6,8.4,8.0,31.51,0.0
2018,12,5,7,45,43.5,7.5,2.65,8.55,12.0,40.61,27.2
2018,12,5,8,0,49.0,9.0,2.7,8.7,16.0,46.69,34.84
2018,12,5,8,15,24.5,10.5,2.7,8.9,14.0,29.11,20.1
2018,12,5,8,30,0.0,12.0,2.7,9.1,12.0,9.1,2.29
2018,12,5,8,45,0.0,17.5,2.75,9.3,17.5,13.3,5.99
2018,12,5,9,0,0.0,23.0,2.8,9.5,23.0,17.5,9.69
2018,12,5,9,15,8.0,49.0,2.75,9.9,52.0,43.83,32.94
2018,12,5,9,30,16.0,75.0,2.7,10.3,81.0,78.94,63.54
2018,12,5,9,45,38.0,116.5,2.7,10.65,131.5,143.69,119.46
2018,12,5,10,0,60.0,158.0,2.7,11.0,182.0,213.84,178.66
2018,12,5,10,15,37.5,158.0,2.65,11.4,173.5,192.06,158.96
2018,12,5,10,30,15.0,158.0,2.6,11.8,165.0,152.42,124.54
2018,12,5,10,45,19.0,152.5,2.6,12.2,161.5,149.49,122.06
2018,12,5,11,0,23.0,147.0,2.6,12.6,158.0,162.79,133.05
2018,12,5,11,15,112.5,179.0,2.55,12.85,234.0,312.5,259.0
2018,12,5,11,30,202.0,211.0,2.5,13.1,310.0,444.61,365.74
2018,12,5,11,45,163.5,216.5,2.4,13.4,297.0,413.46,338.45
2018,12,5,12,0,125.0,222.0,2.3,13.7,284.0,381.7,311.53
2018,12,5,12,15,115.0,219.0,2.2,13.85,275.5,367.47,299.81
2018,12,5,12,30,105.0,216.0,2.1,14.0,267.0,330.14,269.92
2018,12,5,12,45,91.5,201.5,2.0,14.1,245.5,297.66,243.69
2018,12,5,13,0,78.0,187.0,1.9,14.2,224.0,265.77,217.74
2018,12,5,13,15,57.5,175.5,1.85,14.15,202.0,231.53,189.54
2018,12,5,13,30,37.0,164.0,1.8,14.1,180.0,198.25,161.85
2018,12,5,13,45,104.5,160.5,1.75,14.05,202.5,277.09,228.94
2018,12,5,14,0,172.0,157.0,1.7,14.0,225.0,331.8,275.06
2018,12,5,14,15,126.5,131.5,1.6,13.75,179.5,256.17,212.83
2018,12,5,14,30,81.0,106.0,1.5,13.5,134.0,183.7,152.42
2018,12,5,14,45,134.5,97.0,1.45,13.3,137.5,213.41,179.0
2018,12,5,15,0,188.0,88.0,1.4,13.1,141.0,254.46,213.61
2018,12,5,15,15,218.5,81.0,1.4,13.1,133.5,260.72,218.2
2018,12,5,15,30,249.0,74.0,1.4,13.1,126.0,264.43,219.82
2018,12,5,15,45,212.5,60.0,1.25,12.25,97.5,214.54,176.3
2018,12,5,16,0,176.0,46.0,1.1,11.4,69.0,168.19,134.65
2018,12,5,16,15,126.0,32.0,1.15,11.0,45.0,118.98,84.14
2018,12,5,16,30,76.0,18.0,1.2,10.6,21.0,62.43,0.0
2018,12,5,16,45,38.0,9.0,1.25,10.2,10.5,22.16,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,6,7,15,84.0,8.5,1.7,6.35,13.0,40.78,0.0
2018,12,6,7,30,168.0,17.0,2.0,6.8,26.0,115.04,0.0
2018,12,6,7,45,326.5,27.0,2.3,7.3,64.5,230.58,176.01
2018,12,6,8,0,485.0,37.0,2.6,7.8,103.0,349.13,287.94
2018,12,6,8,15,554.5,43.0,2.6,8.25,142.5,424.36,355.86
2018,12,6,8,30,624.0,49.0,2.6,8.7,182.0,499.79,421.43
2018,12,6,8,45,669.0,52.0,2.6,9.15,220.5,565.54,475.77
2018,12,6,9,0,714.0,55.0,2.6,9.6,259.0,633.16,528.64
2018,12,6,9,15,744.5,58.0,2.6,10.15,294.5,690.88,571.82
2018,12,6,9,30,775.0,61.0,2.6,10.7,330.0,748.7,613.74
2018,12,6,9,45,798.0,62.5,2.55,11.25,361.0,797.82,647.64
2018,12,6,10,0,821.0,64.0,2.5,11.8,392.0,845.76,679.84
2018,12,6,10,15,834.0,65.5,2.4,12.25,416.5,882.99,703.38
2018,12,6,10,30,847.0,67.0,2.3,12.7,441.0,917.92,724.87
2018,12,6,10,45,855.5,68.5,2.25,13.15,459.0,934.73,733.78
2018,12,6,11,0,864.0,70.0,2.2,13.6,477.0,959.56,748.45
2018,12,6,11,15,869.0,70.5,2.15,13.9,488.0,976.57,757.96
2018,12,6,11,30,874.0,71.0,2.1,14.2,499.0,990.41,765.4
2018,12,6,11,45,875.0,71.0,2.05,14.5,502.0,996.23,767.49
2018,12,6,12,0,876.0,71.0,2.0,14.8,505.0,998.69,767.52
2018,12,6,12,15,874.5,70.5,2.0,14.9,501.0,994.55,764.49
2018,12,6,12,30,873.0,70.0,2.0,15.0,497.0,987.05,759.43
2018,12,6,12,45,868.0,70.0,2.0,15.15,486.0,973.43,750.25
2018,12,6,13,0,863.0,70.0,2.0,15.3,475.0,956.65,739.08
2018,12,6,13,15,854.0,69.0,2.0,15.35,456.5,931.59,722.59
2018,12,6,13,30,845.0,68.0,2.0,15.4,438.0,914.53,711.74
2018,12,6,13,45,831.0,66.5,2.0,15.4,413.0,878.31,687.5
2018,12,6,14,0,817.0,65.0,2.0,15.4,388.0,839.89,661.63
2018,12,6,14,15,797.5,63.0,1.95,15.25,357.5,794.11,629.98
2018,12,6,14,30,778.0,61.0,1.9,15.1,327.0,746.98,596.82
2018,12,6,14,45,749.0,58.0,1.85,14.95,291.5,690.04,555.61
2018,12,6,15,0,720.0,55.0,1.8,14.8,256.0,633.1,513.28
2018,12,6,15,15,676.0,51.0,1.8,14.8,217.0,564.74,460.78
2018,12,6,15,30,632.0,47.0,1.8,14.8,178.0,498.37,406.83
2018,12,6,15,45,562.5,41.5,1.35,13.55,138.5,417.26,338.41
2018,12,6,16,0,493.0,36.0,0.9,12.3,99.0,348.7,276.68
2018,12,6,16,15,368.5,27.5,0.95,11.95,64.5,249.72,178.14
2018,12,6,16,30,244.0,19.0,1.0,11.6,30.0,146.96,0.0
2018,12,6,16,45,122.0,9.5,1.0,11.2,15.0,56.1,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,41.5,9.5,0.85,6.25,11.5,24.28,0.0
2018,12,7,7,30,83.0,19.0,0.8,6.6,23.0,68.21,0.0
2018,12,7,7,45,129.5,33.0,0.8,6.9,46.5,122.77,90.78
2018,12,7,8,0,176.0,47.0,0.8,7.2,70.0,170.71,139.53
2018,12,7,8,15,240.5,60.0,0.85,7.6,103.5,247.42,206.98
2018,12,7,8,30,305.0,73.0,0.9,8.0,137.0,317.33,267.38
2018,12,7,8,45,454.0,71.0,1.0,8.35,188.0,439.68,369.82
2018,12,7,9,0,603.0,69.0,1.1,8.7,239.0,571.29,474.7
2018,12,7,9,15,480.5,96.0,1.05,9.05,242.5,524.29,435.69
2018,12,7,9,30,358.0,123.0,1.0,9.4,246.0,474.16,393.82
2018,12,7,9,45,393.0,129.0,0.95,9.75,275.5,524.73,433.18
2018,12,7,10,0,428.0,135.0,0.9,10.1,305.0,576.35,471.28
2018,12,7,10,15,457.0,137.5,0.85,10.65,329.5,618.82,501.17
2018,12,7,10,30,486.0,140.0,0.8,11.2,354.0,661.15,530.14
2018,12,7,10,45,647.0,112.0,0.8,11.8,408.5,805.1,630.92
2018,12,7,11,0,808.0,84.0,0.8,12.4,463.0,933.83,714.93
2018,12,7,11,15,847.0,77.0,0.75,13.0,482.5,974.89,736.96
2018,12,7,11,30,886.0,70.0,0.7,13.6,502.0,1000.87,750.11
2018,12,7,11,45,888.5,69.5,0.7,14.2,505.5,1007.69,752.19
2018,12,7,12,0,891.0,69.0,0.7,14.8,509.0,1011.11,752.54
2018,12,7,12,15,890.5,68.5,0.75,15.15,505.5,1008.05,750.79
2018,12,7,12,30,890.0,68.0,0.8,15.5,502.0,1001.56,747.07
2018,12,7,12,45,886.0,67.5,0.85,15.85,491.0,988.19,739.04
2018,12,7,13,0,882.0,67.0,0.9,16.2,480.0,971.57,729.06
2018,12,7,13,15,873.0,66.0,0.95,16.2,461.5,946.27,714.34
2018,12,7,13,30,864.0,65.0,1.0,16.2,443.0,918.15,697.72
2018,12,7,13,45,850.0,64.0,1.05,16.2,418.0,882.77,676.0
2018,12,7,14,0,836.0,63.0,1.1,16.2,393.0,854.9,659.14
2018,12,7,14,15,815.5,61.0,1.05,16.0,362.0,807.78,627.46
2018,12,7,14,30,795.0,59.0,1.0,15.8,331.0,759.33,594.46
2018,12,7,14,45,764.5,56.5,0.95,15.6,295.0,701.32,553.78
2018,12,7,15,0,734.0,54.0,0.9,15.4,259.0,643.34,512.0
2018,12,7,15,15,690.0,50.0,0.9,15.4,219.5,574.46,460.72
2018,12,7,15,30,646.0,46.0,0.9,15.4,180.0,507.55,408.01
2018,12,7,15,45,575.5,40.5,0.85,14.2,140.0,425.24,341.45
2018,12,7,16,0,505.0,35.0,0.8,13.0,100.0,348.09,275.28
2018,12,7,16,15,379.0,27.5,0.85,12.6,65.5,255.82,181.78
2018,12,7,16,30,253.0,20.0,0.9,12.2,31.0,151.99,0.0
2018,12,7,16,45,126.5,10.0,0.95,11.85,15.5,58.52,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.1,5.25,16.0,58.34,0.0
2018,12,8,7,30,250.0,20.0,1.1,5.8,32.0,152.45,0.0
2018,12,8,7,45,375.5,28.5,1.1,6.35,67.0,256.33,190.04
2018,12,8,8,0,501.0,37.0,1.1,6.9,102.0,356.92,291.03
2018,12,8,8,15,572.0,42.5,1.2,7.4,142.0,433.18,359.39
2018,12,8,8,30,643.0,48.0,1.3,7.9,182.0,509.61,425.02
2018,12,8,8,45,688.0,51.5,1.45,8.4,221.0,576.72,480.1
2018,12,8,9,0,733.0,55.0,1.6,8.9,260.0,645.73,533.87
2018,12,8,9,15,764.0,58.0,1.7,9.6,296.5,704.65,577.47
2018,12,8,9,30,795.0,61.0,1.8,10.3,333.0,763.66,619.87
2018,12,8,9,45,817.5,62.5,1.9,11.0,364.5,813.11,654.16
2018,12,8,10,0,840.0,64.0,2.0,11.7,396.0,861.3,686.88
